Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.46
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,28.67,20.21
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,40.98,31.97
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,53.91,44.22
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,66.7,56.18
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,78.98,67.51
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,91.12,78.57
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,114.61,99.66
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,131.64,109.06
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,152.37,124.82
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,175.45,142.87
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,207.03,163.45
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,253.0,197.72
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,274.02,219.19
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,290.5,236.12
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,298.3,244.23
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,302.52,248.74
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,269.37,222.43
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,231.16,191.1
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,188.5,155.59
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,145.99,119.74
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,131.08,107.21
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,115.94,94.43
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,164.89,136.45
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,216.49,180.3
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,161.99,134.25
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,107.01,87.27
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,106.09,86.72
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,105.34,86.26
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,95.83,78.22
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,86.27,70.1
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,75.67,60.98
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,65.01,51.71
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,53.23,41.43
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,41.49,31.0
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,30.86,21.38
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,20.25,11.7
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,11.87,3.07
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.64,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.02,0.14
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,12.74,5.86
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,18.47,11.34
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,24.65,17.21
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,30.83,23.02
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,37.03,28.77
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,43.24,34.46
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,89.65,76.62
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,130.87,107.61
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,137.64,112.61
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,134.65,110.48
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,165.97,135.48
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,195.64,158.91
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,194.54,158.45
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,193.37,157.93
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,191.89,156.51
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,189.75,154.53
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,105.75,84.81
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,18.54,10.45
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,61.52,47.52
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,104.75,84.04
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,117.95,95.07
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,131.44,106.39
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,142.4,115.4
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,153.81,124.77
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,122.45,98.93
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,90.99,72.77
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,106.54,86.2
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,123.19,100.38
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,112.4,91.53
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,101.55,82.66
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,89.62,72.61
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,77.62,62.37
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,63.9,50.58
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,50.0,38.4
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,37.01,26.73
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,24.68,15.54
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,14.52,5.28
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,13.64,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,24.83,14.69
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,32.23,23.25
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,39.45,30.34
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,59.64,49.01
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,84.25,71.48
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,96.83,82.75
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,109.07,93.49
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,119.69,102.44
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,137.42,111.55
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,156.91,122.73
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,189.97,145.16
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,211.16,163.68
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,228.78,179.76
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,250.95,198.27
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,273.71,217.33
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,311.71,247.08
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,356.36,282.53
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,364.11,290.32
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,364.93,292.21
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,478.61,383.06
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,601.22,479.65
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,627.28,501.19
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,650.28,520.65
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,667.76,534.96
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,681.94,546.62
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,689.61,554.02
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,698.4,562.04
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,696.77,562.33
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,691.72,560.0
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,676.6,549.7
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,658.34,536.88
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,632.32,517.92
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,603.7,496.18
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,558.1,460.93
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,511.1,422.8
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,445.96,367.91
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,381.48,310.0
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,273.85,198.79
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,140.63,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,11.37,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,22.27,12.74
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,28.23,19.94
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,34.14,25.83
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,37.58,29.18
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,41.03,32.37
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,42.69,33.86
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,49.89,40.36
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,51.93,41.98
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,63.1,41.76
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,116.55,61.84
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,170.75,98.39
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,224.51,142.8
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,278.02,190.6
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,329.22,238.17
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,379.33,284.81
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,426.45,327.88
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,471.49,368.11
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,513.32,405.36
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,552.75,439.75
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,587.3,468.88
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,618.9,494.99
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,645.77,517.84
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,669.35,537.82
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,687.08,553.1
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,701.27,565.55
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,709.16,573.18
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,713.45,578.05
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,710.03,576.66
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,703.15,572.71
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,693.77,567.12
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,676.05,555.08
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,647.66,533.62
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,616.7,509.49
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,571.45,474.42
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,524.8,436.44
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,456.34,378.93
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,388.68,318.52
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,282.3,210.15
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,148.5,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,13.64,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,24.85,14.83
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,32.69,23.96
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,40.33,31.51
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,44.63,35.75
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,48.9,39.77
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,51.4,42.12
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,53.91,44.39
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,61.08,50.8
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,70.67,50.34
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,119.26,69.46
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,169.26,103.77
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,218.36,144.52
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,267.87,188.89
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,315.87,233.35
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,363.21,277.13
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,408.0,317.43
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,454.06,357.72
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,493.03,392.17
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,529.75,423.91
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,521.07,418.99
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,495.05,399.2
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,500.86,405.17
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,503.25,407.97
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,456.34,370.77
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,402.93,327.88
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,356.65,291.15
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,297.47,243.35
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,325.64,267.8
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,343.21,283.49
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,323.99,268.76
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,304.06,253.39
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,276.85,231.33
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,248.99,208.37
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,217.86,182.56
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,186.21,155.59
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,145.79,120.23
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,105.01,83.81
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,55.24,37.72
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,15.92,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,27.43,16.6
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,38.26,28.57
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,48.8,38.82
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,57.42,46.98
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,65.78,54.7
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,41.32,32.38
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,23.77,16.26
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,50.56,40.66
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,89.28,75.42
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,85.05,56.78
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,54.8,41.97
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,71.7,56.34
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,88.16,70.13
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,80.58,63.56
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,72.62,56.71
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,100.59,80.22
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,128.44,103.32
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,130.54,104.97
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,132.65,106.69
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,83.77,65.57
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,34.47,23.79
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,100.18,79.43
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,167.79,135.67
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,121.99,97.64
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,76.17,59.29
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,140.14,113.58
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,218.2,178.59
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,245.29,201.88
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,273.43,226.15
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,324.3,269.84
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,374.7,312.34
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,341.11,284.6
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,295.92,247.48
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,325.02,272.42
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,349.54,291.78
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,290.09,239.93
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,221.89,180.2
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,133.65,98.93
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,18.48,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,12.73,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,23.05,12.9
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,29.64,20.7
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,36.11,27.07
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,39.81,30.66
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,47.54,37.76
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,72.24,60.05
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,110.9,94.43
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,73.92,60.95
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,59.29,47.59
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,109.91,57.93
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,167.6,96.73
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,217.96,136.79
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,268.66,180.48
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,318.14,224.99
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,366.76,268.75
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,412.88,309.4
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,457.54,347.88
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,498.99,383.27
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,538.25,416.0
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,573.45,444.98
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,606.07,471.35
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,633.2,493.85
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,657.16,513.64
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,676.18,529.54
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,691.81,542.79
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,700.95,551.75
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,706.55,557.85
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,704.67,557.27
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,699.35,554.3
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,686.04,544.81
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,669.61,532.75
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,648.82,517.3
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,619.88,495.14
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,577.81,464.97
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,534.28,431.7
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,468.86,379.44
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,404.23,324.29
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,302.46,228.12
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,192.53,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,81.87,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,14.1,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,24.18,13.8
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,38.77,28.73
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,52.17,41.37
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,65.11,53.36
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,77.64,64.72
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,86.82,72.84
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,95.72,80.56
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,73.32,60.2
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,65.38,52.8
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,115.07,63.24
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,166.18,96.78
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,218.52,151.94
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,246.43,187.37
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,284.83,214.94
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,333.14,252.13
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,296.52,230.2
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,236.36,186.2
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,210.23,165.75
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,181.24,142.63
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,227.27,179.31
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,274.43,216.41
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,462.81,367.51
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,651.42,513.44
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,562.34,443.14
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,442.04,348.58
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,329.75,262.03
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,202.03,159.79
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,465.8,375.48
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,692.02,548.65
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,676.92,535.52
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,658.68,521.78
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,632.9,501.44
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,604.47,478.35
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,559.31,446.03
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,512.68,410.95
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,454.31,364.1
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,391.83,311.15
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,224.99,169.25
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,40.2,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,13.19,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,23.99,13.81
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,30.98,22.13
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,37.84,28.94
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,41.06,32.15
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,48.47,39.03
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,51.04,41.41
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,53.62,43.73
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,54.13,44.02
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,60.84,49.94
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,112.63,61.45
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,165.68,97.25
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,223.53,145.49
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,275.53,192.58
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,325.79,240.19
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,375.16,287.28
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,421.55,331.52
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,466.27,373.61
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,507.77,412.23
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,547.06,448.2
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,531.61,437.72
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,497.3,410.21
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,581.9,482.03
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,663.66,551.38
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,561.83,467.72
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,427.4,355.16
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,572.24,480.29
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,707.96,596.03
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,709.58,598.22
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,703.13,594.3
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,555.4,473.18
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,386.08,330.09
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,360.86,309.71
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,334.72,287.83
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,303.21,261.25
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,270.82,233.08
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,229.2,195.8
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,187.53,157.31
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,117.89,91.66
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,22.4,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,9.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,13.19,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,24.02,14.23
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,31.03,22.65
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,37.9,29.52
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,41.94,33.54
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,50.29,41.39
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,52.79,43.65
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,55.32,45.85
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,56.55,46.81
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,63.67,53.13
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,115.8,64.71
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,169.16,100.71
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,222.2,144.69
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,280.06,196.3
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,330.37,243.29
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,379.78,289.44
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,426.92,332.56
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,472.28,373.01
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,513.89,409.98
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,553.24,444.1
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,587.66,472.62
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,619.26,498.09
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,645.89,519.96
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,669.32,538.88
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,686.94,552.46
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,701.09,563.21
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,713.28,574.74
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,718.14,580.9
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,716.25,581.07
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,710.86,578.3
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,695.91,569.01
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,677.72,557.26
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,649.02,536.73
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,617.68,513.44
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,571.73,477.36
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,529.82,442.8
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,462.35,386.28
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,395.95,327.82
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,230.34,183.06
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,48.1,2.57
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,13.19,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,23.94,14.16
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,31.81,23.32
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,39.49,30.92
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,59.42,49.52
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,81.25,69.54
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,92.23,79.42
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,102.84,88.79
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,113.12,97.51
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,125.5,107.94
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,130.47,87.24
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,169.2,101.7
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,220.53,143.73
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,271.96,189.15
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,321.27,233.88
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,369.92,277.77
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,369.97,288.11
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,342.63,272.49
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,355.85,284.39
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,367.56,294.57
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,372.85,299.11
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,376.53,302.24
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,378.46,304.41
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,379.26,305.65
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,315.68,255.43
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,255.22,206.7
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,390.46,318.9
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,522.33,423.79
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,485.56,394.63
