Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,47.95,37.34
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,50.83,39.79
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,52.79,41.39
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,60.13,47.67
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,86.71,70.54
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,145.87,115.18
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,170.84,132.3
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,204.21,155.74
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,233.25,177.45
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,265.46,202.33
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,313.99,232.28
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,404.19,299.97
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,452.76,343.02
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,499.48,383.72
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,542.96,421.6
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,584.33,457.1
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,620.88,487.56
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,654.67,515.32
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,683.67,539.8
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,709.55,561.65
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,729.32,578.67
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,745.63,592.84
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,760.37,604.66
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,767.13,610.65
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,765.43,610.48
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,760.12,607.75
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,746.99,599.54
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,730.51,588.81
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,699.78,566.0
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,671.1,544.62
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,629.5,513.16
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,586.23,479.65
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,522.06,428.0
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,458.01,374.99
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,371.51,302.35
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,288.44,228.87
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,148.46,86.24
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.51,1.97
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,27.66,18.45
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,35.78,26.38
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,41.32,31.63
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,44.84,34.84
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,48.35,37.88
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,50.07,39.28
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,51.81,40.65
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,53.46,41.9
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,84.71,50.21
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,140.77,76.48
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,197.87,117.42
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,254.77,165.37
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,311.52,216.01
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,366.3,266.29
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,420.15,315.51
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,471.06,360.99
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,520.17,403.85
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,565.66,443.38
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,608.81,480.08
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,647.53,512.69
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,683.38,542.4
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,714.43,567.77
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,742.19,590.21
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,764.18,608.21
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,782.55,622.35
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,794.4,631.12
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,802.49,637.24
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,803.67,638.68
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,801.13,637.57
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,790.8,630.58
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,783.38,626.4
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,759.9,609.4
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,733.33,590.02
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,694.64,562.61
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,653.73,532.58
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,594.09,487.0
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,533.84,438.77
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,453.73,372.68
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,371.1,299.83
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,229.7,147.75
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,66.46,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,13.04,2.47
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,29.17,20.35
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,34.78,26.21
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,40.35,31.66
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,43.08,34.29
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,45.87,36.82
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,47.69,38.37
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,49.51,39.87
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,57.38,46.84
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,82.85,48.78
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,139.9,76.9
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,197.82,120.05
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,254.99,169.8
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,311.99,222.3
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,367.53,274.28
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,422.06,324.83
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,473.39,371.83
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,522.73,415.93
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,568.76,456.76
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,612.41,494.64
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,651.21,527.15
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,687.0,556.51
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,718.33,582.7
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,746.33,605.92
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,769.02,624.52
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,788.08,639.23
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,800.39,648.98
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,808.92,656.07
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,810.68,658.56
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,808.72,658.44
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,798.89,653.19
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,785.54,645.37
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,769.29,634.13
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,743.55,615.5
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,706.07,586.94
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,666.32,556.45
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,610.01,511.63
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,552.89,464.22
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,469.49,393.94
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,388.25,320.56
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,263.85,181.78
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,104.79,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,14.13,3.79
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,29.13,20.46
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,34.29,25.82
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,39.45,30.79
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,43.06,34.14
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,46.64,37.29
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,48.43,38.79
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,50.23,40.24
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,58.79,47.77
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,86.76,50.69
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,143.99,79.12
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,202.14,121.96
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,259.58,170.99
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,316.9,222.49
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,372.39,273.39
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,426.91,322.9
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,478.63,368.72
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,527.9,411.2
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,574.25,450.52
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,618.31,486.99
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,657.74,518.39
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,694.39,546.92
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,726.72,571.92
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,755.77,593.96
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,778.66,611.36
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,797.95,625.07
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,810.63,634.2
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,819.51,640.83
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,818.34,640.55
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,813.4,637.86
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,809.22,635.9
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,795.38,627.06
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,771.95,610.91
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,745.38,592.44
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,706.77,565.95
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,665.9,537.06
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,608.92,495.4
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,551.06,450.98
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,474.31,389.75
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,394.32,320.82
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,264.02,186.63
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,103.96,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,9.1,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,19.27,7.85
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,30.04,21.21
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,35.86,27.18
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,41.57,32.72
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,45.77,36.59
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,54.62,44.56
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,56.85,46.33
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,59.08,48.04
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,61.18,49.59
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,89.91,53.35
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,144.5,81.44
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,200.36,123.01
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,255.91,170.65
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,316.49,224.71
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,369.76,273.72
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,422.29,321.68
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,472.02,365.87
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,520.08,407.44
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,564.45,445.76
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,606.63,481.46
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,644.42,513.01
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,679.42,541.76
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,639.1,510.11
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,575.95,459.99
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,631.1,505.88
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,691.98,555.22
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,748.13,599.86
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,799.97,639.1
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,796.16,636.86
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,788.54,632.35
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,776.55,625.43
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,761.1,616.01
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,734.92,597.61
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,710.69,580.58
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,669.44,550.66
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,626.31,518.4
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,565.28,470.1
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,504.03,419.14
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,419.32,349.38
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,337.43,277.83
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,219.36,159.51
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,67.52,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,10.01,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,19.21,8.3
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,29.09,20.29
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,34.55,25.85
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,43.63,34.44
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,47.04,37.57
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,50.44,40.53
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,52.85,42.58
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,55.24,44.54
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,55.27,44.34
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,92.63,53.93
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,149.39,83.84
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,207.18,127.64
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,263.68,176.87
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,320.37,228.89
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,375.81,281.11
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,430.32,332.16
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,482.0,379.41
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,532.0,424.07
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,578.4,465.38
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,622.46,503.81
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,661.89,537.85
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,698.44,568.93
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,730.35,595.68
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,758.94,619.39
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,782.19,637.94
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,801.84,653.0
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,815.24,663.39
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,824.85,671.03
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,824.56,671.32
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,820.49,668.92
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,810.27,662.77
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,803.07,658.99
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,781.38,643.14
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,756.5,624.8
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,719.67,597.08
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,680.5,567.68
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,626.3,524.52
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,571.11,478.73
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,490.01,411.17
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,410.69,340.34
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,298.4,223.5
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,140.75,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,10.91,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.87,10.95
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,33.46,24.49
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,39.96,31.03
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,46.33,37.11
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,48.34,38.95
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,55.3,45.17
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,57.51,47.0
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,59.71,48.78
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,59.91,48.62
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,91.51,52.35
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,147.66,82.65
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,211.4,131.56
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,267.59,179.88
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,323.93,230.53
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,378.45,280.57
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,432.08,329.27
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,482.76,374.66
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,531.53,417.33
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,576.95,456.03
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,620.11,491.89
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,658.97,523.59
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,695.13,552.48
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,725.84,577.33
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,753.25,599.27
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,776.1,616.14
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,795.45,629.47
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,807.32,638.08
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,815.43,644.06
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,816.76,645.22
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,814.37,643.84
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,804.11,637.61
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,796.98,633.67
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,774.55,617.22
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,748.97,598.39
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,711.25,572.93
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,671.24,544.98
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,615.5,504.03
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,558.86,460.39
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,483.9,399.69
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,405.8,331.95
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,283.35,213.25
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,123.97,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,21.29,10.84
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,29.74,20.91
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,34.44,25.71
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,39.13,30.23
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,41.91,32.75
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,44.68,35.14
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,55.23,44.55
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,68.97,56.7
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,81.6,67.71
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,118.67,81.31
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,166.01,110.75
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,212.84,147.9
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,257.46,185.8
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,303.98,226.78
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,361.83,273.11
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,433.72,332.85
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,485.66,379.91
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,535.42,423.99
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,582.14,465.17
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,626.56,503.59
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,666.78,537.1
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,704.22,567.72
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,736.29,594.41
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,765.02,618.15
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,789.1,637.09
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,809.6,653.17
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,822.52,663.47
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,831.58,671.07
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,835.66,675.32
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,835.89,676.89
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,827.5,672.71
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,815.45,665.89
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,795.59,652.1
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,772.49,635.77
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,738.14,611.05
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,701.52,583.83
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,656.89,548.1
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,604.53,505.44
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,528.44,442.65
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,454.14,376.5
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,334.73,259.0
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,186.4,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,10.91,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,19.79,10.07
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,28.67,20.02
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,33.43,24.78
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,38.16,29.25
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,40.55,31.41
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,42.97,33.47
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,50.93,40.43
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,53.67,42.59
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,55.52,43.93
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,93.1,49.96
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,150.22,81.43
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,208.14,125.58
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,265.05,174.83
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,321.66,225.96
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,377.11,276.38
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,431.58,325.25
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,482.68,370.47
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,531.24,412.32
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,576.67,451.29
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,619.78,487.54
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,659.14,519.17
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,695.75,547.98
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,726.83,572.94
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,754.62,595.08
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,776.93,611.83
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,795.66,625.77
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,808.7,635.39
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,818.0,642.45
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,819.14,644.07
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,816.57,643.21
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,806.48,636.99
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,792.89,628.4
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,778.03,617.9
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,753.37,600.11
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,717.46,575.41
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,679.26,548.24
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,627.07,509.27
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,573.92,467.72
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,495.85,406.6
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,419.56,341.79
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,311.55,239.18
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,185.3,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,19.83,10.4
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,31.4,22.43
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,36.44,27.51
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,41.46,32.29
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,44.52,35.05
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,47.57,37.64
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,49.28,38.94
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,50.99,40.19
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,59.87,47.78
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,99.27,54.69
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,155.88,86.59
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,213.5,130.61
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,269.79,178.75
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,325.92,228.43
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,380.83,277.55
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,434.86,325.05
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,485.64,368.84
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,534.68,409.92
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,580.55,448.31
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,624.12,484.0
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,663.14,514.52
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,699.27,542.14
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,730.71,566.64
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,758.89,588.37
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,780.87,603.32
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,799.22,615.63
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,812.25,625.49
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,821.57,632.94
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,823.31,634.02
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,821.33,632.71
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,811.64,627.07
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,798.44,618.99
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,781.95,607.72
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,755.66,589.4
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,718.75,567.18
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,679.54,542.44
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,622.79,502.58
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,565.22,460.05
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,492.22,402.36
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,416.09,337.54
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,299.5,230.95
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,173.19,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,68.87,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,12.73,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,20.69,11.05
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,32.32,22.76
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,37.34,27.72
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,42.34,32.4
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,44.96,34.7
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,47.6,36.88
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,49.32,38.16
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,51.03,39.39
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,60.02,46.83
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,102.56,54.56
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,159.94,86.85
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,218.18,130.92
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,275.54,179.33
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,332.71,229.29
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,388.06,278.69
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,442.41,326.58
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,493.89,370.53
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,543.02,411.21
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,588.88,449.0
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,632.41,484.0
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,671.2,513.94
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,707.01,540.91
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,737.9,564.72
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,765.48,585.74
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,786.94,601.23
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,804.75,614.08
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,816.53,622.39
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,824.56,628.21
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,825.53,629.48
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,822.8,628.37
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,819.04,627.14
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,805.32,618.93
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,781.12,603.34
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,753.85,585.45
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,715.61,561.04
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,675.11,534.25
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,618.86,494.85
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,567.86,457.52
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,488.92,396.39
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,412.32,332.52
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,296.17,228.45
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,171.52,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,67.42,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
