Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,13.64,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,22.78,13.02
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,32.88,23.32
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,38.56,28.84
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,44.12,34.02
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,51.48,40.52
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,54.65,43.14
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,56.44,44.44
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,58.24,45.7
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,59.19,46.19
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,102.35,54.76
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,158.45,87.24
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,222.22,136.03
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,278.15,183.01
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,334.0,231.34
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,387.99,278.61
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,441.08,324.29
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,491.12,366.55
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,539.45,406.28
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,584.41,443.1
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,627.09,477.32
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,665.22,507.47
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,700.49,534.92
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,730.94,558.46
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,758.14,579.35
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,778.98,594.59
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,796.24,607.18
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,807.71,615.88
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,815.51,622.21
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,818.2,625.16
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,811.36,621.63
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,799.82,615.66
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,784.8,607.32
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,759.37,591.8
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,730.96,573.98
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,696.14,551.22
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,655.12,523.18
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,597.62,481.64
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,539.73,438.03
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,459.87,375.11
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,382.33,310.28
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,270.31,210.64
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,150.93,9.2
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,57.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.28,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,12.61,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,26.56,16.55
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,40.12,29.99
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,48.95,38.44
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,59.53,48.17
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,64.03,52.11
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,68.45,55.79
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,71.04,57.84
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,73.59,59.8
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,74.56,60.22
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,116.26,69.4
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,168.14,100.65
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,221.72,141.87
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,280.02,190.56
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,332.97,236.18
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,384.34,281.16
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,435.36,325.13
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,483.86,366.21
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,534.75,408.3
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,578.94,445.12
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,621.02,479.56
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,659.3,509.57
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,695.02,537.06
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,725.34,561.19
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,752.56,582.81
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,774.0,599.51
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,792.02,613.49
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,803.67,622.82
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,811.72,629.78
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,817.54,635.34
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,813.72,634.18
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,802.52,628.23
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,787.84,619.87
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,764.34,604.18
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,737.81,586.33
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,703.86,563.47
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,663.96,535.47
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,609.14,494.27
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,553.74,451.11
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,475.39,388.96
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,399.21,324.73
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,287.06,225.2
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,168.74,35.2
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,64.74,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,8.19,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,14.23,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,27.07,16.89
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,38.77,28.45
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,40.21,30.2
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,52.46,41.3
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,65.07,52.41
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,77.56,63.16
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,81.44,66.29
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,85.2,69.25
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,94.38,76.72
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,103.79,80.49
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,108.89,84.44
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,113.94,88.35
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,160.89,125.65
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,208.7,163.19
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,218.98,170.85
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,229.29,178.53
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,328.23,254.42
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,449.63,347.43
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,475.73,368.33
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,501.0,388.43
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,523.52,406.21
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,545.14,423.06
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,563.56,437.71
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,580.92,451.48
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,580.31,450.63
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,577.36,448.03
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,645.54,502.05
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,709.28,552.12
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,652.13,509.21
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,583.38,457.62
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,544.28,429.53
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,503.62,399.7
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,503.05,401.58
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,499.76,401.17
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,462.4,373.68
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,424.47,345.19
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,380.87,311.15
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,336.78,275.67
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,279.93,229.27
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,224.01,181.73
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,150.18,116.33
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,59.93,15.66
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,22.76,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,8.19,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,14.22,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,26.49,16.76
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,37.73,27.84
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,43.98,33.8
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,50.07,39.36
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,52.65,41.55
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,55.25,43.64
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,57.3,45.25
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,65.34,52.08
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,65.63,52.06
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,114.7,63.53
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,169.79,97.77
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,226.13,142.24
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,282.09,190.69
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,343.54,244.84
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,396.98,292.71
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,449.54,339.03
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,499.45,382.34
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,547.64,423.15
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,592.35,460.71
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,634.87,495.66
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,673.8,527.5
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,710.23,556.91
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,741.17,581.17
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,768.94,602.51
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,793.03,618.52
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,813.77,632.03
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,827.09,642.74
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,836.72,650.95
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,840.46,654.12
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,840.48,654.81
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,831.96,650.15
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,819.93,643.34
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,808.81,636.25
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,787.31,621.6
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,752.44,597.63
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,715.11,571.08
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,666.06,533.89
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,615.68,494.12
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,540.5,437.14
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,466.61,377.22
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,355.44,280.94
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,242.0,102.12
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,101.19,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,8.64,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,15.68,0.0
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,25.52,15.99
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,35.01,25.25
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,40.56,30.52
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,45.99,35.41
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,49.14,38.11
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,57.3,45.09
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,58.94,46.31
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,60.59,47.51
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,61.78,48.18
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,114.42,61.51
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,169.74,96.16
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,226.19,140.52
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,287.94,193.18
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,343.11,241.71
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,396.27,288.29
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,448.56,333.05
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,497.98,374.49
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,544.99,412.68
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,588.84,447.99
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,630.56,480.65
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,667.53,508.08
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,701.75,532.65
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,731.12,554.4
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,757.38,573.51
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,778.11,587.58
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,800.77,602.71
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,812.76,612.2
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,821.13,619.45
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,822.24,621.9
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,819.7,622.04
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,779.57,596.93
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,740.7,572.58
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,746.9,580.52
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,745.12,582.48
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,711.43,560.91
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,671.58,534.36
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,619.5,496.91
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,566.6,457.33
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,489.58,398.16
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,414.53,336.23
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,307.94,244.03
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,198.46,96.52
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,76.6,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,8.64,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,15.6,0.0
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,25.0,15.94
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,34.07,24.82
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,39.27,29.79
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,44.35,34.42
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,52.11,41.25
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,55.61,44.13
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,57.32,45.43
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,59.03,46.7
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,61.09,48.17
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,117.13,63.12
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,173.35,99.22
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,237.22,150.09
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,293.23,198.53
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,349.04,247.78
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,402.7,295.58
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,455.51,341.81
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,505.84,384.3
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,554.44,424.08
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,599.52,461.03
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,642.39,495.42
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,680.39,524.69
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,715.55,551.22
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,746.56,575.13
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,774.39,596.09
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,795.87,610.36
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,813.82,622.25
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,825.61,631.16
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,833.74,637.72
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,840.64,643.62
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,837.66,642.8
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,827.6,638.18
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,814.02,631.21
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,791.22,616.53
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,765.33,599.61
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,727.33,574.24
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,691.91,550.11
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,637.63,510.33
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,582.67,468.64
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,505.67,410.61
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,430.62,349.45
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,321.52,256.07
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,211.18,115.53
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,81.79,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,11.37,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,19.72,2.09
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,32.33,21.91
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,44.6,33.65
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,54.38,42.74
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,61.27,49.0
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,83.15,68.14
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,113.1,93.92
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,127.95,106.34
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,142.28,118.11
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,97.25,78.88
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,121.53,65.31
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,178.12,102.2
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,235.81,148.42
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,297.94,201.93
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,353.82,251.61
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,408.06,300.51
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,461.36,347.92
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,512.18,391.67
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,561.4,432.99
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,606.93,471.32
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,650.15,507.07
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,688.88,537.71
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,724.74,565.56
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,755.74,590.3
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,783.48,611.47
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,805.63,626.78
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,824.2,639.57
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,836.15,648.74
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,844.36,655.4
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,843.3,655.55
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,845.48,658.26
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,834.78,652.62
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,820.52,644.53
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,795.92,627.64
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,768.26,608.5
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,730.13,581.45
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,694.5,555.82
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,637.66,513.6
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,580.29,469.95
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,503.83,410.66
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,429.23,348.66
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,317.98,252.67
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,207.13,121.27
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,79.15,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,11.37,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,19.7,4.0
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,31.12,20.71
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,44.25,32.96
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,51.01,39.29
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,57.58,45.17
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,60.54,47.7
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,63.49,50.09
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,87.9,71.0
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,138.01,113.55
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,151.92,124.7
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,168.61,131.28
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,165.83,110.9
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,240.24,153.69
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,294.39,200.15
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,348.59,247.45
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,400.59,293.2
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,452.01,337.67
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,500.96,378.47
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,548.23,416.68
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,591.77,452.0
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,633.3,484.97
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,669.98,512.74
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,703.93,537.88
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,732.76,559.79
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,758.51,579.19
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,778.62,594.33
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,795.32,606.6
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,805.45,614.2
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,812.02,619.49
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,811.28,620.03
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,806.98,618.28
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,798.27,614.35
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,782.47,605.48
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,757.48,589.12
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,729.69,570.68
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,689.81,542.9
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,647.99,513.18
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,590.82,471.32
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,533.09,427.5
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,454.88,366.95
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,378.46,304.74
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,273.56,216.21
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,171.03,105.2
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,61.26,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,11.37,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,20.25,5.86
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,33.67,22.9
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,47.28,35.5
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,56.18,43.66
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,64.79,51.29
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,70.49,56.16
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,76.93,61.53
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,87.12,70.0
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,110.15,89.32
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,121.95,94.44
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,134.47,104.06
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,148.17,114.65
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,162.29,125.52
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,146.86,112.85
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,130.04,99.16
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,137.39,104.62
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,144.85,110.14
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,161.43,122.8
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,178.43,135.72
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,171.88,130.55
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,165.05,125.2
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,166.0,125.71
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,166.96,126.24
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,229.86,175.18
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,302.69,231.04
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,449.34,345.65
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,606.26,464.56
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,564.43,432.55
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,506.91,389.51
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,457.54,352.62
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,406.22,313.72
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,318.03,246.91
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,242.05,187.94
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,229.88,179.17
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,217.55,170.08
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,194.91,153.1
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,159.78,125.77
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,136.46,107.24
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,113.1,88.28
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,86.29,66.06
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,59.01,43.07
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,37.62,24.76
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,15.85,4.91
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.64,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.02,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,16.71,8.6
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,26.43,17.43
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,37.49,27.41
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,48.57,37.28
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,59.51,46.79
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,70.13,55.84
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,73.44,58.55
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,76.67,61.14
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,105.75,81.88
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,134.59,104.84
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,129.26,100.21
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,123.23,95.1
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,116.73,89.66
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,109.89,83.99
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,123.73,94.96
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,137.68,105.95
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,166.19,128.16
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,195.4,150.68
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,208.25,160.51
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,221.4,170.58
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,235.5,181.34
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,250.01,192.35
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,261.69,201.18
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,273.76,210.28
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,279.23,214.02
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,294.91,225.44
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,311.27,238.15
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,328.4,251.45
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,345.89,265.55
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,363.9,280.09
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,347.03,268.52
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,329.53,256.61
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,186.12,145.89
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,47.7,33.82
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,41.92,29.4
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,36.15,24.76
2016,2,21,16,45,0.0,34.0,0.55,20.0,34.0,29.95,19.62
2016,2,21,17,0,0.0,27.0,0.5,20.0,27.0,23.76,14.43
2016,2,21,17,15,0.0,20.5,0.5,19.5,20.5,18.02,9.58
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,12.29,4.67
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,7.46,0.47
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.36,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
