Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,18.72,3.84
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,35.65,24.58
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,43.15,31.99
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,52.08,40.18
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,56.75,44.37
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,61.31,48.26
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,57.42,44.57
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,59.59,46.12
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,60.67,46.78
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,61.74,47.43
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,111.13,57.74
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,176.52,98.88
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,235.29,145.12
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,294.82,196.51
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,353.25,248.21
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,411.73,299.78
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,467.98,349.37
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,523.16,397.0
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,576.01,440.89
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,627.31,482.37
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,674.74,520.62
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,719.76,556.21
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,760.19,587.91
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,797.75,615.97
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,830.9,639.61
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,860.66,660.79
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,884.34,677.87
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,904.3,692.41
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,917.9,702.33
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,927.57,709.65
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,929.56,711.72
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,927.67,711.27
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,918.94,707.32
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,906.5,700.9
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,885.82,687.32
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,861.82,671.44
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,828.0,649.64
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,799.52,631.35
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,749.07,595.65
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,697.2,558.32
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,627.54,507.61
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,558.5,454.4
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,457.24,371.56
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,369.82,291.5
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,183.65,52.92
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.44,2.61
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,27.36,18.32
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,33.64,24.51
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,43.45,33.53
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,46.72,36.44
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,49.98,39.18
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,52.24,40.92
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,54.44,42.55
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,55.75,43.45
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,65.78,51.92
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,123.16,66.28
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,183.3,104.29
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,242.96,151.76
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,303.11,203.68
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,362.75,255.93
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,421.74,306.91
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,477.84,354.39
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,532.77,399.38
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,584.58,440.67
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,634.13,478.88
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,680.01,514.28
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,723.44,547.07
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,762.65,575.05
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,798.87,599.81
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,829.86,620.79
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,857.45,639.5
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,879.56,655.03
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,897.97,668.26
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,909.94,677.37
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,918.08,684.16
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,918.94,686.3
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,915.99,686.13
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,905.58,680.69
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,899.8,678.62
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,876.78,664.87
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,850.52,649.02
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,813.52,625.67
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,774.01,600.09
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,719.97,562.7
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,670.33,527.44
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,597.35,477.48
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,525.63,424.97
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,424.01,343.72
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,328.36,259.82
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,166.11,61.8
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,15.93,5.1
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,32.45,22.66
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,40.1,30.06
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,47.51,36.87
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,67.53,54.59
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,90.99,74.89
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,73.86,59.46
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,65.34,51.65
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,66.89,52.71
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,70.36,55.4
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,125.43,69.02
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,182.54,105.76
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,239.76,150.92
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,297.92,200.22
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,360.77,253.98
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,417.15,302.22
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,471.28,347.86
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,524.46,391.51
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,574.68,431.76
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,623.18,469.6
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,667.7,504.41
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,709.92,536.85
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,747.82,564.79
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,782.83,590.19
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,812.59,610.97
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,839.11,629.6
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,858.53,643.75
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,874.33,655.61
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,892.63,668.79
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,900.37,674.92
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,892.53,670.99
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,880.72,664.57
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,867.32,657.94
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,855.9,652.8
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,828.88,635.81
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,799.0,616.81
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,758.04,590.33
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,715.0,561.84
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,656.44,520.37
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,597.17,477.25
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,520.83,420.8
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,443.74,360.44
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,343.4,278.29
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,250.03,197.13
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,128.26,55.03
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,15.41,5.4
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,30.56,20.87
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,48.69,37.43
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,66.54,53.55
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,84.21,69.19
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,101.7,84.33
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,81.87,66.62
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,58.34,45.73
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,65.91,52.07
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,73.49,58.34
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,81.45,61.9
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,89.15,67.89
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,95.62,72.99
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,102.13,78.1
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,111.64,85.48
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,121.22,92.86
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,112.47,85.52
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,103.53,78.09
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,113.21,85.6
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,122.97,93.13
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,124.48,94.27
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,125.99,95.44
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,126.18,95.4
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,126.35,95.36
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,395.66,310.91
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,679.02,526.75
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,690.55,533.84
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,699.82,540.16
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,538.01,417.18
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,352.24,272.1
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,324.28,251.24
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,295.41,229.26
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,444.15,350.05
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,593.88,468.45
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,626.68,495.3
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,641.08,509.09
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,564.62,451.69
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,473.18,382.03
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,426.57,346.27
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,380.14,309.7
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,326.33,266.84
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,273.09,222.98
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,206.18,166.13
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,141.24,109.19
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,62.74,27.41
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.75,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.07,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,37.04,26.84
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,70.79,55.95
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,121.71,99.45
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,158.85,124.56
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,165.87,129.21
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,159.57,123.95
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,162.5,126.01
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,165.11,127.85
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,177.17,137.17
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,189.54,146.76
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,257.84,200.06
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,334.39,259.33
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,354.99,274.67
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,376.28,290.52
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,414.91,320.42
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,458.45,353.96
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,410.32,317.06
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,359.2,277.45
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,352.01,272.17
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,344.05,266.25
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,254.66,197.16
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,172.52,132.63
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,154.72,118.71
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,136.69,104.48
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,80.31,59.48
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,25.64,15.28
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,64.67,47.13
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,104.97,79.94
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,55.28,39.72
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,54.8,39.73
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,107.24,83.19
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,91.15,70.3
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,74.93,57.13
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,59.08,44.03
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,43.26,30.72
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,30.41,19.68
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,17.6,8.61
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.78,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.82,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.34,0.72
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,14.94,7.16
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,23.77,15.08
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,32.61,22.95
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,42.35,31.53
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,52.11,40.01
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,62.33,48.67
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,72.47,57.13
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,99.8,80.14
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,135.78,100.34
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,192.3,135.82
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,234.72,168.3
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,267.27,196.28
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,300.05,224.5
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,340.42,253.31
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,394.59,293.95
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,427.28,321.12
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,450.24,339.79
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,502.67,379.98
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,562.06,425.21
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,628.72,476.81
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,700.76,532.11
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,739.77,560.32
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,773.68,584.5
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,803.22,604.43
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,829.67,621.68
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,849.15,634.35
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,865.13,644.69
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,875.8,651.84
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,882.87,656.72
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,874.14,651.54
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,867.21,647.86
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,853.99,640.04
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,837.49,630.18
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,810.01,613.23
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,779.73,594.33
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,738.47,567.33
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,695.23,538.54
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,638.46,498.67
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,580.9,457.25
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,501.34,399.25
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,429.28,343.92
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,334.85,268.1
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,246.66,193.27
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,130.37,73.68
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.31
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.1,3.27
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,5.21
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,26.43,17.55
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,40.6,29.76
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,32.65,22.75
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,24.71,14.88
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,30.03,19.18
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,35.36,23.44
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,26.52,16.13
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,17.68,8.85
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,36.3,23.96
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,54.98,38.95
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,62.56,45.07
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.22
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,78.65,57.98
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,87.04,64.66
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,153.35,117.39
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,220.44,169.91
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,242.89,187.32
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,265.95,205.29
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,192.46,148.09
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,117.71,89.05
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,104.27,78.49
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,90.76,67.77
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,125.73,95.91
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,161.65,124.63
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,141.59,108.8
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,121.37,92.81
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,115.06,87.98
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,108.74,83.12
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,104.33,79.8
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,99.98,76.53
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,76.26,57.51
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,53.9,39.34
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,46.34,33.27
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,38.8,27.11
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,31.28,20.84
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,23.76,14.47
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,17.14,8.73
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,10.54,2.97
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.26,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.52
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,10.54,3.77
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.06,6.98
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,18.03,10.54
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,22.01,14.04
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,47.68,36.73
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,73.36,59.04
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,68.58,54.64
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,63.71,47.86
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,57.52,42.45
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,51.33,37.1
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,119.57,92.9
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,184.81,145.33
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,194.36,152.71
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,204.08,160.34
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,140.37,109.11
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,72.84,54.22
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,127.13,98.17
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,181.55,141.58
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,131.85,101.63
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,80.9,60.42
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,94.24,71.24
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,107.66,82.09
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,134.33,103.68
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,161.47,125.59
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,119.44,91.8
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,77.29,57.66
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,100.73,76.82
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,124.65,96.31
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,138.82,107.99
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,153.45,120.08
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,115.95,90.02
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,78.88,59.93
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,87.68,67.41
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,97.04,75.38
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,57.02,42.38
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,18.5,10.06
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,15.84,7.86
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.19,5.62
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,10.54,3.37
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,7.9,1.09
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,5.7,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.5,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.75,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,10.05
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,32.55,22.97
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,48.87,37.83
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,64.98,52.28
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,82.02,67.36
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,98.85,81.98
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,66.34,53.11
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,28.22,19.35
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,31.33,21.97
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,34.44,23.27
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,24.73,15.03
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.01,6.85
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,15.02,6.83
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.03,6.81
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,26.11,15.9
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,37.21,24.92
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,28.8,17.99
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,20.38,11.07
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,30.6,19.37
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,40.82,27.61
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,256.9,200.15
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,477.89,367.39
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,520.07,398.51
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,564.78,432.12
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,359.92,279.07
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,131.15,99.7
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,204.59,157.96
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,280.76,216.63
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,345.39,266.69
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,402.29,310.44
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,388.16,300.21
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,373.42,289.82
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,337.99,263.8
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,301.71,236.79
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,260.71,205.26
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,204.92,161.56
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,352.02,283.48
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,480.88,386.63
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,436.11,351.53
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,391.16,316.73
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,340.62,277.38
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,290.19,236.73
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,223.37,180.94
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,158.67,125.11
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,83.45,52.65
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,13.98,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,28.0,17.87
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,42.18,31.47
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,49.05,38.03
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,56.82,45.07
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,61.2,48.88
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,65.43,52.4
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,95.35,78.23
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,129.31,106.99
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,145.75,120.34
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,181.69,138.43
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,168.04,109.87
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,205.76,124.39
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,272.11,191.57
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,319.0,240.37
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,355.7,262.26
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,440.39,325.12
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,446.45,336.95
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,428.25,325.8
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,445.06,338.24
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,460.3,348.94
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,586.62,446.39
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,732.4,555.51
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,769.88,581.25
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,804.37,604.02
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,833.8,623.92
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,859.96,641.66
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,880.59,656.22
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,897.68,668.58
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,788.59,592.92
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,641.45,484.49
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,638.65,485.12
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,633.96,483.42
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,776.16,592.84
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,897.98,679.06
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,876.75,665.26
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,852.28,650.72
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,816.23,627.92
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,777.74,603.16
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,729.68,570.4
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,685.46,539.6
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,615.45,490.43
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,546.48,439.51
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,454.44,366.7
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,367.11,292.19
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,229.92,157.6
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,63.85,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,26.71,16.95
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,38.25,28.05
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,42.29,31.96
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,46.39,35.65
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,49.42,38.19
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,57.46,45.0
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,57.46,44.65
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,57.6,44.43
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,58.7,45.11
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,100.75,56.7
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,159.25,86.68
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,219.43,130.56
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,279.65,181.28
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,340.18,234.58
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,399.6,286.88
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,458.45,337.87
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,514.59,386.25
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,569.4,432.42
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,621.45,474.58
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,671.47,514.09
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,716.99,550.15
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,759.92,583.61
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,798.84,611.75
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,834.66,636.17
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,865.01,657.5
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,891.88,676.4
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,912.42,689.8
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,929.16,700.65
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,940.0,709.55
