Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,828.82,632.44
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,788.04,606.12
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,736.38,571.79
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,683.68,535.85
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,612.88,486.19
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,543.02,435.0
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,447.26,360.62
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,355.96,285.23
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,205.71,157.29
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.12,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.65,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,23.39,14.21
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,30.6,21.73
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,37.59,28.47
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,45.22,35.53
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,49.29,39.17
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,51.88,41.34
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,54.39,43.38
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,54.9,43.57
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,64.23,51.6
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,82.85,51.52
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,142.29,78.22
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,202.52,121.57
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,264.12,173.8
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,325.02,228.79
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,386.15,284.5
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,446.14,338.67
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,505.45,390.96
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,562.3,440.5
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,617.8,487.61
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,669.82,529.87
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,719.69,569.25
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,766.35,606.15
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,810.45,639.5
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,849.37,666.38
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,885.19,690.79
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,916.51,712.91
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,944.35,732.5
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,966.76,747.1
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,985.39,759.08
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,997.46,767.69
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1005.56,773.7
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,1005.72,774.33
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,1001.98,772.46
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,991.67,765.81
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,977.65,756.75
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,955.48,742.11
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,929.95,725.24
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,904.11,708.54
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,866.56,683.95
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,816.06,649.56
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,763.99,613.24
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,696.52,564.22
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,629.24,513.23
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,542.57,444.55
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,454.7,371.03
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,322.43,254.91
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,185.99,17.09
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,72.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,12.9,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,25.97,16.82
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,33.49,24.53
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,40.76,31.48
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,45.15,35.49
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,49.38,39.16
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,56.87,45.6
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,59.53,47.61
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,61.57,49.02
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,63.49,50.31
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,84.71,50.74
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,142.77,78.13
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,210.36,127.63
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,270.06,177.28
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,328.8,228.6
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,387.82,280.28
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,445.74,330.2
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,502.86,377.96
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,557.41,422.15
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,610.69,463.81
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,660.47,501.69
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,708.12,536.83
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,751.94,569.73
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,793.32,600.23
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,829.39,624.2
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,862.32,645.95
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,890.9,666.0
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,916.14,683.92
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,934.11,697.08
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,948.4,707.97
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,957.89,715.46
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,963.67,720.67
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,971.93,728.15
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,967.16,727.0
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,953.9,720.0
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,937.07,710.75
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,910.7,694.99
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,881.24,677.08
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,842.79,652.87
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,807.74,630.83
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,754.52,595.4
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,700.25,558.33
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,630.09,508.08
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,560.78,456.34
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,467.84,383.46
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,379.14,309.28
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,258.57,203.79
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,131.31,24.31
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,47.31,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,17.11,0.0
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,33.38,23.03
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,46.86,36.04
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,60.62,48.79
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,68.62,55.97
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,84.66,69.96
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,99.7,82.87
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,114.59,95.41
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,138.08,114.92
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,164.87,136.82
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,180.21,140.04
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,218.26,164.77
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,244.96,185.39
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,268.7,204.67
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,307.16,233.08
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,350.45,265.43
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,400.71,299.8
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,494.05,369.69
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,546.64,411.4
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,598.42,451.27
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,646.72,487.52
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,693.31,521.45
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,735.81,552.99
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,776.14,582.46
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,811.9,607.46
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,844.9,629.25
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,872.26,648.38
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,896.45,665.5
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,914.65,679.1
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,929.37,690.54
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,893.71,667.54
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,842.03,630.94
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,828.46,623.61
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,811.83,613.91
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,715.33,545.41
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,603.58,464.5
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,586.51,454.67
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,567.28,442.68
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,504.03,396.55
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,423.88,336.99
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,384.1,307.4
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,344.08,276.88
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,299.7,243.05
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,255.02,207.84
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,202.66,164.79
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,150.69,120.68
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,90.54,67.94
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.99,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.73,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,18.27,1.81
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,35.55,24.71
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,51.34,39.56
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,64.87,51.98
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,34.68,25.3
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,8.79,2.19
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,74.32,60.21
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,131.1,109.54
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,131.68,109.4
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,131.74,108.86
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,161.63,125.55
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,222.71,167.57
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,252.44,191.96
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,277.59,214.01
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,286.12,222.98
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,278.2,218.21
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,358.58,275.98
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,501.36,386.2
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,554.58,430.24
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,607.05,472.51
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,657.03,512.0
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,706.55,550.11
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,750.02,583.61
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,791.2,614.73
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,829.03,640.42
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,864.29,663.94
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,893.37,684.27
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,919.2,702.33
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,940.11,717.35
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,957.49,730.05
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,967.23,737.25
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,973.21,742.04
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,973.86,743.33
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,970.76,742.23
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,958.96,734.9
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,953.32,732.1
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,931.34,718.37
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,906.08,702.49
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,869.26,678.62
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,829.94,653.22
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,780.79,620.41
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,735.3,589.52
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,667.76,540.59
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,600.93,490.24
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,512.05,419.22
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,427.05,347.73
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,302.15,239.98
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,175.53,63.83
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,65.64,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,14.35,2.17
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,29.07,19.88
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,36.84,27.55
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,44.34,34.58
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,48.9,38.7
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,53.29,42.46
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,55.52,44.24
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,63.49,51.07
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,65.69,52.6
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,67.74,53.98
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,99.26,57.67
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,156.05,88.16
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,214.33,131.97
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,273.83,182.14
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,338.79,238.31
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,396.67,288.66
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,453.6,337.36
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,509.9,384.03
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,563.06,426.6
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,614.97,466.62
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,664.24,503.48
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,711.53,537.67
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,754.58,568.63
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,795.23,596.75
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,830.81,618.84
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,863.37,638.67
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,891.38,656.58
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,916.09,672.3
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,934.41,683.18
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,949.13,691.87
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,958.17,699.02
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,963.53,704.03
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,971.16,710.73
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,965.58,709.02
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,953.04,703.05
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,936.99,694.94
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,911.76,681.81
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,883.45,666.44
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,850.14,647.36
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,809.61,622.96
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,756.34,588.94
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,702.08,553.19
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,632.25,504.36
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,563.23,454.02
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,470.07,382.42
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,381.05,309.31
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,263.2,208.2
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,146.26,61.09
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,52.15,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,17.99,5.47
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,35.55,24.91
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,47.82,36.46
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,59.65,47.24
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,67.25,53.89
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,74.54,60.01
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,64.86,51.29
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,75.7,60.4
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,95.38,76.95
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,114.65,92.88
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,117.47,90.69
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,120.26,92.64
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,155.36,120.03
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,191.06,147.47
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,190.98,146.86
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,190.44,145.97
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,164.9,125.63
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,137.9,104.16
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,137.71,103.92
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,137.53,103.7
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,145.51,109.68
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,153.64,115.75
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,143.47,107.77
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,133.03,99.6
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,163.18,122.94
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,193.9,146.47
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,185.28,139.86
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,176.45,133.16
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,160.62,120.74
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,144.53,108.13
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,141.11,105.6
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,137.64,103.03
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,126.25,94.3
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,114.78,85.5
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,151.92,114.99
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,190.9,145.81
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,136.21,103.21
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,82.51,60.77
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,79.82,58.98
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,77.2,57.22
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,67.23,49.45
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,57.44,41.72
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,48.11,34.24
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,38.8,26.63
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,29.51,18.88
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,20.23,11.03
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,12.74,4.56
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,1.07
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,6.23
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,11.39
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,16.85
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,22.21
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,29.52,20.22
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,27.33,18.22
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,31.32,21.55
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,35.32,24.85
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,42.43,29.3
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,49.56,35.02
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,84.24,63.07
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,117.21,89.41
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,120.87,92.11
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,124.53,94.85
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,177.22,136.12
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,230.49,177.26
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,263.64,202.38
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,297.73,228.05
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,279.77,213.79
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,260.69,198.77
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,269.5,205.51
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,278.42,212.32
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,287.85,219.14
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,297.43,226.08
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,369.69,281.24
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,439.63,333.91
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,518.36,393.12
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,589.88,446.16
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,610.54,462.3
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,630.6,478.21
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,616.19,467.54
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,600.26,455.98
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,528.64,404.05
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,455.96,350.42
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,598.22,463.55
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,734.96,568.79
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,697.09,542.36
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,657.53,515.7
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,613.09,484.16
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,567.52,451.16
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,572.32,457.74
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,577.83,462.77
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,493.32,396.54
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,412.31,329.95
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,294.8,230.69
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,178.01,91.19
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,65.17,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,16.41,6.21
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,33.94,23.61
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,41.43,30.8
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,48.67,37.44
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,51.07,39.57
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,53.52,41.59
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,55.72,43.21
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,63.7,49.77
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,62.64,48.45
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,61.75,47.31
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,105.19,55.59
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,172.32,96.37
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,230.45,140.27
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,290.29,190.24
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,349.93,241.9
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,409.76,293.37
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,467.96,342.52
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,525.63,389.8
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,581.13,434.7
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,635.29,477.26
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,685.63,515.13
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,733.92,550.42
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,778.83,583.38
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,821.22,612.35
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,858.82,637.77
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,893.4,661.08
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,923.11,680.56
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,949.4,697.71
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,970.24,711.59
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,987.37,723.13
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,998.93,731.15
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,1006.65,736.84
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,1005.4,736.85
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,1000.33,734.59
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,989.84,730.06
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,975.75,723.31
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,953.12,709.58
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,927.25,693.79
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,901.35,678.64
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,863.5,655.14
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,813.12,622.99
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,761.24,589.05
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,694.23,544.09
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,633.36,501.6
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,541.7,433.22
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,454.15,364.01
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,330.01,260.19
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,208.17,116.15
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,78.63,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.46,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,22.75,11.74
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,39.27,28.66
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,58.22,46.18
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,74.43,61.04
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,91.06,75.82
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,107.17,89.79
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,67.06,54.13
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,20.27,12.43
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,50.82,39.35
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,81.35,65.81
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,145.13,114.87
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,196.4,155.41
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,135.48,105.8
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,50.51,36.29
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,184.81,144.74
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,315.07,247.3
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,334.87,262.22
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,354.83,277.32
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,369.87,289.04
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,384.58,300.42
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,440.89,343.68
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,506.21,393.36
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,419.1,326.54
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,319.19,248.55
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,259.23,202.1
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,197.54,153.61
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,192.57,149.79
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,187.43,145.8
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,207.36,161.79
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,227.72,178.11
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,433.25,343.28
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,625.6,493.12
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,593.63,468.74
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,560.08,443.8
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,545.41,434.93
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,529.41,424.97
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,697.18,561.81
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,830.84,668.77
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,710.07,578.3
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,598.25,492.01
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,529.88,440.38
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,480.67,402.26
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,424.86,357.78
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,369.59,312.48
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,308.67,260.5
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,248.57,207.58
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,167.11,134.82
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,72.05,40.43
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,26.33,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,19.72,10.26
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,30.24,21.43
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,35.9,26.99
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,41.41,32.14
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,48.81,38.77
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,52.27,41.67
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,54.31,43.19
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,56.28,44.59
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,57.33,45.07
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,67.84,53.77
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,120.22,65.65
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,179.79,102.58
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,239.57,149.77
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,300.33,201.98
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,360.79,255.28
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,421.35,308.16
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,480.15,358.5
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,538.23,406.74
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,593.67,452.32
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,647.66,495.54
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,698.45,534.28
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,747.14,570.41
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,791.98,603.71
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,834.23,632.78
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,872.61,659.29
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,907.93,683.66
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,937.39,703.72
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,963.35,721.47
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,983.86,734.23
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1000.59,744.56
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,1011.64,752.33
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,1018.8,757.7
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,1015.72,756.86
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,1008.82,753.74
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,997.73,749.08
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,983.03,742.16
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,959.8,728.15
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,942.86,718.58
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,906.79,696.06
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,868.14,671.64
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,818.01,637.48
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,766.35,601.66
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,699.29,554.77
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,638.36,510.55
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,550.15,443.51
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,465.66,375.74
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,343.82,273.97
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,226.36,141.52
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,85.99,0.0
