Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,20.92,11.42
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,31.81,22.42
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,37.79,28.21
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,43.6,33.59
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,47.08,36.6
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,55.29,43.67
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,57.57,45.35
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,59.75,46.89
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,60.64,47.18
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,61.48,47.42
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,126.29,68.71
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,185.31,105.46
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,244.91,151.93
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,305.55,202.96
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,365.42,254.38
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,425.41,305.16
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,483.85,353.53
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,541.63,399.79
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,596.83,443.65
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,650.66,485.26
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,701.35,523.82
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,750.02,560.11
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,794.98,592.73
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,837.4,621.32
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,875.49,646.0
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,910.56,668.58
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,940.28,688.1
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,966.56,705.42
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,986.98,719.48
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1003.65,731.28
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1014.13,738.8
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1020.72,744.04
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,1020.51,745.08
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,1016.43,743.88
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,1005.22,739.21
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,990.39,732.36
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,967.58,719.43
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,951.08,710.83
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,914.81,688.46
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,875.93,664.25
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,826.42,631.55
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,775.32,597.18
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,708.91,553.75
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,648.67,512.74
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,560.69,447.44
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,476.3,381.14
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,354.38,281.19
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,237.84,153.84
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,90.73,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,12.73,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,23.03,13.41
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,34.26,24.61
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,40.52,30.59
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,46.58,36.11
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,50.28,39.29
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,53.84,42.19
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,61.23,48.35
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,63.23,49.7
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,64.31,50.23
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,67.32,52.41
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,123.49,66.03
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,190.58,110.54
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,249.2,156.62
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,308.86,206.95
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,367.9,258.04
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,427.12,308.6
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,484.44,356.43
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,541.08,402.1
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,595.36,444.53
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,648.32,484.46
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,698.48,521.02
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,746.71,555.01
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,790.55,586.1
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,831.88,613.02
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,868.97,635.54
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,903.06,655.79
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,932.27,673.95
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,958.1,689.84
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,977.18,701.89
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,992.54,711.68
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,1003.24,718.11
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1010.15,722.27
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1009.33,722.3
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1004.72,720.18
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,992.95,713.75
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,977.61,705.26
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,953.89,691.56
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,936.64,682.18
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,900.15,660.98
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,861.14,638.04
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,811.84,608.33
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,760.99,576.8
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,699.38,538.19
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,633.49,494.45
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,546.91,432.07
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,463.87,368.35
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,344.9,271.63
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,232.15,153.14
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,87.51,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.39,13.76
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,34.17,24.27
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,40.04,29.87
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,45.73,35.06
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,49.1,37.91
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,57.44,44.99
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,59.6,46.52
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,61.67,47.93
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,62.44,48.2
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,68.8,53.22
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,125.67,65.85
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,193.46,111.24
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,252.56,157.72
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,312.65,208.19
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,372.04,259.88
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,431.53,311.26
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,489.25,359.71
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,546.27,406.23
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,600.92,450.42
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,654.2,492.52
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,704.25,530.32
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,752.34,565.76
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,796.4,598.26
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,837.93,626.98
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,874.78,651.39
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,908.58,673.63
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,937.85,693.86
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,963.71,711.88
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,983.34,725.83
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,999.23,737.46
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1008.91,745.89
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1014.74,751.95
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,1013.39,752.26
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,1008.23,750.25
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,908.46,684.52
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,782.8,597.17
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,872.9,664.78
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,939.12,711.59
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,902.98,688.4
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,864.3,664.32
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,812.83,629.72
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,759.95,593.49
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,698.87,552.38
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,633.37,506.08
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,545.51,439.41
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,461.28,372.06
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,342.76,272.88
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,231.54,157.32
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,86.64,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,12.93,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,30.68,19.93
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,48.36,36.55
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,59.85,47.17
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,71.88,57.92
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,51.87,40.17
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,31.73,22.28
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,79.76,63.9
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,126.96,103.93
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,141.59,115.72
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,159.97,121.93
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,156.39,100.88
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,193.89,115.82
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,248.83,159.74
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,313.71,214.78
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,364.6,266.14
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,407.46,306.48
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,452.48,341.73
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,511.93,388.0
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,548.37,417.19
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,581.7,443.16
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,664.02,507.5
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,760.49,581.78
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,806.7,615.6
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,850.54,645.93
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,891.6,672.96
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,930.01,697.9
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,960.42,718.28
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,987.32,736.25
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1010.29,751.91
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1029.5,765.13
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,1040.38,772.89
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1047.26,778.16
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,1041.22,774.95
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,1031.36,769.44
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,1019.93,763.8
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,1004.86,755.82
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,984.08,742.98
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,959.8,727.88
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,932.97,711.25
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,893.94,686.51
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,847.33,656.12
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,798.84,623.77
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,733.64,578.19
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,668.43,530.81
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,583.8,466.65
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,508.96,406.45
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,389.87,309.52
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,279.25,194.55
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,108.27,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,17.95,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,30.72,20.27
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,42.62,31.62
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,56.27,44.07
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,69.28,55.65
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,79.42,64.3
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,89.02,72.21
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,116.39,95.15
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,136.79,111.67
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,94.16,74.88
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,77.37,47.71
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,144.27,78.21
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,203.7,118.08
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,262.82,164.97
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,323.2,215.71
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,375.18,265.48
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,422.17,307.67
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,473.22,347.66
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,529.88,391.2
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,594.37,441.2
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,666.96,496.96
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,714.77,531.76
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,759.08,563.12
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,761.65,561.85
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,746.14,547.28
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,799.3,586.14
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,853.53,625.01
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,885.1,646.51
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,914.47,666.49
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,904.94,658.72
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,889.17,647.08
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,848.67,618.98
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,804.07,588.07
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,856.84,627.32
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,911.96,666.36
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,840.88,619.33
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,774.76,575.05
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,862.65,638.74
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,928.39,682.68
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,890.21,658.45
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,855.39,637.2
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,801.33,601.82
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,746.23,565.21
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,677.32,521.0
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,608.99,475.09
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,518.43,409.46
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,431.49,342.36
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,317.03,249.61
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,211.41,147.73
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,76.43,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,17.31,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,32.54,22.09
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,48.4,37.02
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,63.32,50.59
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,77.74,63.35
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,79.72,64.82
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,84.33,68.43
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,91.58,74.34
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,98.41,79.79
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,112.23,91.16
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,136.05,99.13
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,181.77,123.84
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,227.97,157.08
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,272.79,192.15
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,320.3,231.05
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,369.32,272.09
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,418.3,312.41
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,451.28,340.46
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,465.43,352.19
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,476.53,361.06
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,475.07,359.84
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,547.67,414.56
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,633.47,478.09
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,681.98,512.98
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,731.75,548.29
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,722.49,539.02
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,704.34,523.96
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,727.49,541.31
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,749.71,557.77
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,691.97,515.15
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,616.75,460.07
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,532.79,399.62
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,429.84,323.96
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,634.6,480.73
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,825.34,620.22
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,740.78,559.9
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,640.43,488.63
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,490.01,378.15
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,340.88,264.17
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,598.91,469.43
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,797.51,618.99
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,743.06,580.41
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,687.69,542.04
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,617.48,492.31
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,543.25,437.7
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,451.47,366.3
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,364.99,295.68
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,261.57,209.02
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,166.69,118.67
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,54.56,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.64,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.02,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,20.7,12.05
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,34.42,24.68
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,51.2,39.84
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,67.72,54.53
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,68.38,54.96
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,68.66,54.96
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,62.78,49.53
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,56.58,43.84
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,70.07,55.24
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,113.62,77.09
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,79.18,46.55
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.25,5.26
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,34.52,22.64
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,55.87,39.84
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,59.01,42.19
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,62.17,44.54
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,136.3,103.18
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,209.41,159.77
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,145.19,109.61
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,78.25,56.84
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,124.82,93.46
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,171.8,129.86
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,210.82,159.95
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,250.53,190.38
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,346.62,263.12
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,444.67,335.6
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,609.68,461.11
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,778.67,585.36
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,870.77,653.87
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,955.8,713.67
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,961.88,719.6
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,964.37,723.75
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,819.55,621.77
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,655.51,499.17
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,671.12,514.1
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,684.02,526.47
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,783.87,604.82
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,866.51,666.96
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,825.18,639.61
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,781.84,611.17
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,729.49,574.74
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,676.04,536.86
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,600.0,481.16
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,532.86,430.87
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,448.02,363.88
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,367.38,297.5
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,262.73,209.24
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,152.75,109.13
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,54.36,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.7,4.5
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,34.97,24.12
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,49.41,37.54
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,59.27,46.58
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,68.75,54.99
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,51.07,39.36
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,34.66
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,70.79,56.06
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,93.79,75.49
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,95.47,76.33
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,97.11,73.65
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,137.93,105.84
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,178.68,137.37
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,202.6,155.02
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,227.31,173.15
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,200.84,152.58
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,171.87,130.03
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,178.6,134.86
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,185.5,139.79
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,293.22,222.18
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,408.28,308.44
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,429.82,324.33
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,452.04,340.89
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,359.97,272.65
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,258.45,195.86
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,394.69,300.23
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,542.07,409.76
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,547.4,413.55
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,552.0,417.27
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,553.89,418.46
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,554.92,419.06
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,326.72,250.02
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,106.41,78.7
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,125.38,93.78
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,144.78,109.01
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,189.04,144.06
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,235.55,180.74
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,225.27,173.24
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,215.03,165.84
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,358.62,282.73
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,467.57,371.14
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,421.57,336.04
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,375.93,301.08
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,429.97,347.24
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,475.38,385.29
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,369.64,300.65
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,286.12,231.2
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,196.17,155.03
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,97.64,68.39
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,35.02,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.55,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.78,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,22.91,13.73
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,36.97,26.39
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,53.68,41.2
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,70.18,55.56
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,94.99,76.64
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,120.25,97.61
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,133.97,108.62
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,152.18,123.2
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,165.61,133.6
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,178.41,131.88
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,220.03,161.5
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,253.43,188.65
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,279.75,206.75
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,321.41,237.12
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,356.15,262.03
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,407.19,299.53
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,457.29,335.79
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,539.93,397.6
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,591.81,436.47
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,642.87,473.37
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,690.31,506.73
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,737.24,538.57
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,778.59,566.83
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,817.78,591.66
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,854.81,615.28
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,889.43,637.17
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,796.0,572.18
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,658.39,472.99
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,656.84,472.51
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,653.76,470.12
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,842.4,604.6
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,993.69,702.64
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,993.15,701.95
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,989.01,700.7
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,986.74,701.72
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,970.66,694.15
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,950.19,682.62
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,926.45,669.1
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,890.18,647.75
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,851.47,624.68
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,804.14,594.32
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,755.18,562.41
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,695.01,523.61
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,630.27,480.06
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,546.13,419.55
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,465.28,358.46
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,351.5,269.15
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,247.58,176.3
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,92.48,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,19.56,7.71
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,33.18,23.12
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,46.33,35.4
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,66.03,53.2
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,86.14,71.02
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,74.85,60.87
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,46.05
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,68.12,54.37
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,77.75,62.41
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,87.06,70.06
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,96.36,74.11
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,104.5,80.34
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,112.69,86.55
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,80.77,60.36
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,46.98,32.74
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,49.24,34.43
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,51.49,36.11
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,89.79,66.62
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,127.4,96.1
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,78.51,57.3
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,28.44,17.26
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,52.97,36.83
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,77.43,56.13
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,56.57,39.56
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,35.61,22.87
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,181.87,137.95
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,330.88,250.64
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,354.44,268.01
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,372.09,281.38
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,327.2,248.09
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,291.97,221.88
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,236.59,180.06
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,180.77,137.29
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,239.89,183.65
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,301.72,231.49
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,249.74,191.8
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,197.48,151.55
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,195.87,150.84
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,194.55,150.3
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,116.65,89.06
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,44.17,30.62
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,66.79,49.42
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,92.33,70.67
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,77.15,58.51
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,61.87,46.07
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,47.25,33.94
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,33.51,22.34
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,22.01,12.48
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,10.54,2.47
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
