Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,12.28,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,21.11,9.61
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,34.3,24.07
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,47.03,35.92
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,25.58,17.17
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.03,0.62
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,25.98,17.49
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,45.02,34.18
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,30.87,21.6
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,9.1
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,62.38,48.77
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,106.08,82.03
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,105.35,81.11
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,104.44,80.12
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,100.87,76.87
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,97.17,73.55
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,136.61,104.68
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,176.2,135.41
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,220.4,169.23
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,265.42,203.16
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,202.84,154.9
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,136.98,103.6
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,139.01,105.05
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,141.1,106.44
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,177.65,134.92
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,214.81,163.59
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,194.58,147.68
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,173.91,131.56
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,152.48,114.96
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,130.68,97.98
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,165.98,125.47
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,202.01,153.16
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,169.55,128.14
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,136.85,102.83
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,201.85,153.81
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,269.85,206.22
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,335.28,257.32
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,387.67,298.28
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,684.82,527.2
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,916.88,689.68
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,880.85,665.58
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,842.44,642.27
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,797.44,613.22
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,746.45,579.4
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,682.19,535.06
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,618.42,489.59
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,534.19,426.7
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,453.23,363.3
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,343.88,274.37
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,243.68,183.47
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,115.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,21.19,10.41
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,30.64,21.08
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,39.7,29.63
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,56.36,44.68
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,79.41,65.09
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,84.15,68.89
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,88.63,72.31
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,94.88,77.31
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,101.03,82.13
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,133.37,108.97
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,165.86,129.07
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,175.48,135.8
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,184.93,142.54
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,216.57,166.33
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,238.93,182.69
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,273.07,208.37
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,309.21,235.42
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,356.62,270.19
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,408.19,307.76
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,483.18,363.27
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,583.07,436.36
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,665.34,498.12
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,760.58,568.53
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,802.01,596.85
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,841.05,622.55
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,876.29,645.88
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,908.7,667.27
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,935.44,684.49
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,958.87,699.57
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,977.52,710.66
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,992.62,719.55
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,1001.23,726.77
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,1006.17,731.84
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,1003.94,731.56
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,998.06,729.16
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,985.2,722.41
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,979.41,720.51
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,955.27,706.61
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,928.04,690.84
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,891.22,669.46
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,852.0,646.21
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,807.04,618.93
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,756.02,586.62
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,690.81,542.79
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,626.06,497.59
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,541.85,434.56
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,460.83,370.94
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,351.31,281.62
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,250.76,190.72
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,119.33,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.45,12.7
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,36.19,25.94
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.49,37.3
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,61.41,48.97
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,80.99,66.2
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,102.65,84.69
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,125.77,103.98
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,134.99,111.21
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,152.5,125.33
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,167.31,136.98
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,196.33,151.34
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,214.2,163.94
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,230.77,176.33
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,246.23,173.29
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,335.05,232.78
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,391.35,280.74
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,452.73,331.5
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,506.48,375.32
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,559.99,417.65
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,611.1,456.92
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,661.04,494.16
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,706.67,527.49
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,750.17,558.5
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,791.19,587.76
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,829.98,613.96
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,863.87,635.85
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,895.02,655.86
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,921.5,674.08
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,944.83,690.34
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,961.6,701.03
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,974.89,709.57
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,982.73,717.22
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,987.0,722.74
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,995.45,730.15
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,989.63,728.27
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,975.91,720.76
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,958.79,711.17
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,931.73,695.27
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,901.78,677.43
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,869.62,659.0
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,830.05,635.13
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,777.63,601.67
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,724.27,566.68
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,658.35,521.45
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,592.98,474.93
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,507.4,409.78
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,425.12,343.77
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,317.58,254.52
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,223.63,169.65
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,108.52,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.17,13.4
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,42.71,31.17
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,60.63,47.41
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,73.9,59.28
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,83.5,67.62
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,68.42,54.28
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,58.33,45.26
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,63.23,49.22
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,68.14,53.13
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,87.55,69.33
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,106.19,80.86
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,134.74,103.16
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,163.59,125.38
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,174.96,133.72
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,186.56,142.24
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,154.99,117.44
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,121.37,90.94
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,162.0,122.42
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,203.23,153.96
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,157.46,118.13
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,109.88,80.83
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,148.37,110.59
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,187.48,140.48
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,187.99,140.81
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,188.45,141.17
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,173.81,129.93
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,158.83,118.42
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,232.52,175.42
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,308.17,233.35
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,250.39,189.57
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,191.89,144.88
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,240.48,182.63
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,290.77,221.38
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,259.32,197.56
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,227.46,173.37
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,225.81,172.87
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,224.32,172.49
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,179.21,137.44
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,134.21,102.07
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,184.88,143.79
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,255.55,201.15
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,278.36,221.78
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,315.6,253.74
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,274.79,221.86
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,219.59,177.85
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,294.08,240.45
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,344.29,280.72
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,235.88,189.55
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,148.34,111.92
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,71.61,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.1,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,17.61,8.39
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,39.77,28.47
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,60.95,47.34
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,77.4,61.84
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,94.97,76.95
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,111.31,90.65
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,127.25,103.72
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,146.63,119.68
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,165.37,134.92
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,174.61,141.84
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,201.65,155.38
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,208.0,159.2
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,228.02,174.12
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,273.75,205.64
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,340.99,254.55
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,368.29,276.68
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,393.82,297.05
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,373.92,282.72
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,351.87,265.9
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,366.89,277.12
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,382.12,288.36
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,332.35,251.06
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,278.64,210.49
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,442.99,336.03
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,617.63,464.65
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,526.51,396.65
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,419.63,316.53
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,307.94,233.69
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,187.02,141.48
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,108.32,80.39
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,30.21,18.51
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,102.99,76.64
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,178.02,135.94
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,251.61,193.7
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,346.37,266.84
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,222.82,171.84
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,118.82,89.88
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,69.13,50.4
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,21.2,11.66
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,15.0,6.67
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.37,1.28
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,0.93
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.83,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,34.41,24.52
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,62.81,48.95
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,88.81,70.9
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,113.48,87.28
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,135.54,104.43
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,157.93,121.62
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,230.75,170.3
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,346.19,253.94
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,349.11,262.32
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,340.63,259.1
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,420.07,317.38
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,556.89,419.71
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,414.32,316.27
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,246.26,186.48
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,229.37,173.96
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,211.87,160.57
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,314.46,238.6
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,420.96,317.24
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,652.8,494.78
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,890.99,664.4
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,647.51,489.88
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,339.75,256.32
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,346.56,262.73
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,342.93,260.33
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,459.15,348.69
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,595.34,447.88
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,363.29,277.74
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,112.02,83.61
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,70.55,51.31
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,30.09,18.88
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,86.16,64.36
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,147.02,113.08
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,242.97,190.69
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,332.38,261.3
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,159.01,125.32
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,5.28,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.39,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.51,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.31,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.88,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.44,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,28.8,18.06
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,44.4,32.85
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,57.7,44.97
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,50.19,38.59
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,45.9,34.8
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,52.55,40.46
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,59.22,46.01
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,104.05,84.26
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,145.22,118.61
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,165.62,134.82
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,189.02,145.79
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,197.98,151.54
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,218.92,166.86
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,257.71,195.06
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,299.92,225.7
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,340.57,254.96
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,397.88,296.88
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,346.97,260.04
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,295.77,222.04
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,377.93,282.93
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,469.3,348.76
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,443.07,328.68
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,407.68,302.39
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,430.5,319.1
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,454.18,336.06
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,335.77,250.56
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,207.27,155.12
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,325.68,244.43
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,444.95,330.74
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,576.22,426.41
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,714.26,523.27
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,733.68,538.51
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,751.59,553.95
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,596.88,445.6
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,437.97,330.11
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,366.35,278.59
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,276.79,211.7
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,245.79,188.82
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,214.57,165.24
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,178.11,137.42
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,141.65,109.07
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,188.55,147.94
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,225.96,178.87
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,194.13,153.98
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,162.26,128.72
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,276.37,223.89
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,363.82,292.56
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,269.79,214.5
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,168.2,128.24
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,82.14,14.55
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.07,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,72.91,58.22
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,129.44,105.87
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,145.66,118.83
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,161.23,131.22
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,146.47,118.29
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,165.53,111.05
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,230.31,159.86
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,274.08,196.36
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,312.92,223.94
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,350.93,252.33
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,399.89,291.97
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,435.43,320.39
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,485.55,357.24
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,556.16,409.75
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,606.4,447.08
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,653.05,481.13
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,700.51,515.59
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,745.5,547.85
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,784.96,574.64
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,822.31,598.67
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,854.91,619.47
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,884.89,638.54
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,910.31,653.93
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,932.68,667.38
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,949.09,677.95
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,972.83,693.27
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,979.48,697.93
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,982.55,700.74
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,983.76,702.6
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,981.23,702.32
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,967.12,695.85
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,949.7,687.48
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,784.45,582.49
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,608.0,458.88
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,727.23,552.48
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,823.61,622.02
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,772.84,588.88
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,721.13,555.79
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,657.58,512.52
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,594.56,468.24
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,512.23,407.12
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,433.02,345.29
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,328.12,260.97
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,236.9,182.21
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,118.2,33.22
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,7.46,0.85
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,11.42,4.42
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,15.82,8.35
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,20.24,12.21
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.96,7.5
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.68,2.82
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,21.15,12.79
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,22.66
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,41.54,30.1
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,50.44,35.65
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,69.58,50.97
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,88.54,65.96
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,177.76,134.84
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,267.94,202.04
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,344.77,255.64
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,440.89,324.22
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,486.7,357.68
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,562.15,413.82
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,611.63,451.09
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,660.21,486.98
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,705.2,519.38
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,751.01,551.62
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,790.8,579.38
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,828.45,604.78
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,861.3,627.01
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,891.48,647.55
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,917.04,664.62
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,939.52,679.81
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,954.13,690.64
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,976.09,706.4
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,982.7,711.81
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,985.73,715.24
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,982.66,714.94
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,976.08,712.57
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,960.57,705.42
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,941.79,696.27
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,917.23,682.0
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,889.76,665.82
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,712.86,546.04
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,528.68,410.88
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,342.83,270.68
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,151.67,117.89
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,128.21,99.81
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,104.83,81.07
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,83.18,63.38
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,61.01,44.92
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,41.29,28.32
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,22.03,11.94
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,10.99,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.75,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,25.75,16.25
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,33.26,23.61
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,40.5,30.28
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,44.47,33.9
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,48.32,37.23
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,56.1,43.8
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,59.1,46.06
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,60.71,47.17
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,62.22,48.17
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,69.64,54.1
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,124.59,65.57
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,190.11,109.38
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,247.87,154.64
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,305.82,203.55
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,364.41,253.73
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,421.78,303.0
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,479.05,351.16
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,534.57,396.0
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,589.23,438.73
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,640.78,478.64
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,690.88,516.41
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,738.67,551.86
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,784.56,585.1
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,826.07,612.82
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,865.13,638.72
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,899.94,660.36
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,931.81,679.93
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,958.3,696.85
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,981.44,711.62
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,999.24,723.47
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,1013.44,733.16
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,1021.5,738.6
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,1025.84,741.84
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,1023.02,741.2
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,1016.56,738.45
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,1004.01,732.42
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,988.06,724.34
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,974.08,716.77
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,946.71,700.5
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,909.56,678.17
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,870.01,654.08
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,821.38,622.23
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,771.32,588.96
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,713.49,550.12
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,651.25,506.88
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,571.82,449.65
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,495.17,391.72
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,390.08,309.56
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,292.97,227.17
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,148.51,62.75
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
