Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.54,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,27.39,17.7
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,35.24,25.3
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,42.81,32.22
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,47.05,36.05
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,51.14,39.56
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,53.81,41.62
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,62.01,48.38
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,63.48,49.33
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,64.84,50.19
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,75.54,48.75
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,130.31,69.6
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,185.95,106.17
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,251.72,157.88
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,308.56,205.54
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,365.93,254.19
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,422.53,302.08
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,479.1,348.8
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,534.02,392.42
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,588.03,433.9
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,639.08,472.6
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,688.73,509.21
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,735.06,541.52
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,779.47,571.6
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,820.65,598.36
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,859.49,623.31
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,893.3,645.41
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,924.24,665.68
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,950.76,683.17
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,974.02,698.7
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,991.1,710.43
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,1004.61,720.11
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,1013.04,727.35
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,1017.84,732.49
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,1015.53,733.28
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,1009.63,731.97
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,996.21,726.86
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,990.19,726.73
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,966.51,714.12
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,939.78,699.54
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,902.93,678.15
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,863.7,654.94
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,813.46,622.44
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,767.51,592.43
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,704.04,550.28
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,640.91,506.89
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,557.97,445.7
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,478.04,384.04
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,374.9,301.18
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,279.35,219.07
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,138.77,65.69
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,17.03,3.01
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,32.92,22.37
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,52.31,40.12
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,69.26,55.41
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,84.56,68.91
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,99.47,81.71
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,115.24,94.96
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,136.73,112.82
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,131.52,107.73
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,131.85,107.41
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,125.75,97.16
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,119.3,91.48
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,188.14,144.1
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,264.49,201.61
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,234.89,179.54
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,203.84,156.16
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,250.91,192.24
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,289.67,221.54
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,284.87,217.33
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,285.01,216.94
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,286.33,217.82
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,287.38,218.52
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,286.41,217.29
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,285.22,215.93
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,354.14,267.8
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,426.43,321.19
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,410.16,308.96
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,392.5,295.97
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,263.25,199.42
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,139.89,104.73
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,134.64,100.84
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,129.29,96.73
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,409.92,315.73
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,702.46,528.76
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,837.67,629.86
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,952.98,712.24
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,944.87,707.35
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,926.72,696.75
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,740.18,566.24
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,530.86,410.35
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,682.0,529.34
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,794.06,613.76
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,742.96,578.3
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,690.84,542.55
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,625.37,496.47
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,554.99,445.24
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,477.52,386.07
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,403.44,326.78
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,308.44,248.23
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,220.91,172.41
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,114.89,57.86
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.74
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.49,21.69
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,43.36,31.79
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,53.85,41.23
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,73.23,58.07
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,100.84,81.61
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,118.89,96.57
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,133.6,108.43
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,132.48,106.86
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,137.86,110.73
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,162.87,121.83
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,213.5,160.92
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,241.7,177.51
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,281.06,203.61
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,321.06,233.27
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,365.83,267.13
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,399.79,291.28
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,467.48,343.33
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,519.11,384.69
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,570.18,424.4
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,618.5,461.92
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,665.83,497.82
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,709.67,530.1
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,755.07,562.78
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,794.56,589.86
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,831.91,614.96
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,737.59,544.89
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,601.44,441.26
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,778.7,575.27
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,938.07,687.05
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,831.4,611.26
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,676.51,497.01
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,553.39,409.79
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,409.87,304.86
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,715.97,536.46
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,972.15,714.66
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,956.48,703.35
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,937.6,691.96
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,616.27,468.32
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,233.72,176.58
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,558.2,431.8
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,805.48,612.95
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,754.79,577.32
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,703.15,542.45
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,637.68,497.33
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,572.79,451.25
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,486.14,386.81
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,410.5,327.35
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,314.91,249.87
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,226.93,175.02
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,118.06,62.87
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,18.4,5.85
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,34.72,23.64
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,48.11,35.91
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.97,47.4
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,67.51,53.14
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,81.96,65.44
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,108.44,87.74
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,134.19,109.01
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,141.08,114.36
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,150.24,121.59
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,166.16,123.01
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,204.18,142.81
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,219.68,145.29
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,258.22,170.03
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,309.29,212.85
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,362.04,257.56
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,414.37,302.27
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,467.31,346.69
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,522.11,390.83
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,571.85,430.15
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,619.0,467.41
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,665.33,503.3
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,708.64,535.38
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,750.92,566.06
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,739.13,554.11
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,713.45,531.54
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,634.36,472.73
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,532.62,396.36
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,528.54,393.84
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,523.48,390.36
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,438.07,327.93
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,336.09,252.19
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,434.85,327.2
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,523.66,393.38
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,561.08,421.96
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,581.88,438.89
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,748.09,566.82
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,883.35,669.64
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,744.13,568.06
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,597.6,459.28
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,643.85,498.55
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,702.62,545.43
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,514.35,404.02
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,335.85,264.99
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,288.31,228.8
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,227.46,180.92
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,252.74,202.36
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,260.03,208.32
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,183.1,144.53
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,106.89,80.31
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,52.55,26.58
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.57,6.27
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.78,24.22
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,43.04,32.21
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,52.36,40.82
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,57.35,45.28
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,62.13,49.36
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,62.09,49.08
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,62.2,48.9
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,70.23,55.43
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,71.68,56.23
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,91.22,54.82
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,145.63,79.01
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,202.77,118.66
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,269.9,172.41
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,327.99,221.27
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,386.94,271.0
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,445.0,319.64
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,502.92,366.72
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,558.76,410.8
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,613.79,452.7
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,666.02,492.35
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,716.72,529.83
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,764.4,563.22
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,810.21,593.84
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,851.8,620.97
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,890.87,646.27
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,925.56,667.26
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,957.28,686.19
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,984.48,703.12
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1008.29,717.9
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1025.25,728.93
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1038.49,737.79
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,1046.51,743.97
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,1050.74,747.94
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,1047.79,746.67
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,1041.15,743.32
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,1028.25,734.39
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,1011.88,723.37
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,986.38,707.35
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,968.2,696.08
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,932.15,673.39
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,893.64,649.19
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,842.28,617.13
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,789.58,583.78
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,732.22,546.96
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,670.13,505.69
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,586.99,447.92
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,506.84,389.71
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,402.7,311.54
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,306.03,233.35
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,159.65,95.03
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,17.16,6.64
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,34.0,23.65
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,44.09,33.04
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,55.53,43.28
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,60.72,47.86
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,65.67,52.03
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,67.95,53.64
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,70.11,55.07
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,71.28,55.75
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,72.32,56.3
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,93.75,56.49
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,152.62,86.68
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,205.42,123.68
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,260.18,168.02
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,315.24,214.82
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,371.35,262.83
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,426.4,309.41
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,485.68,357.88
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,537.86,399.9
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,589.18,440.03
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,637.7,477.81
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,684.93,513.73
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,728.84,546.59
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,770.8,577.4
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,809.09,604.03
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,845.19,628.36
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,874.31,646.75
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,909.9,669.43
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,933.47,685.03
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,953.81,698.59
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,964.08,705.55
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,970.58,710.2
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,871.1,641.41
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,749.23,552.79
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,642.08,477.64
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,549.04,410.16
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,501.67,377.53
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,434.91,330.04
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,392.68,299.51
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,349.91,268.1
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,252.75,194.53
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,145.25,110.57
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,140.38,107.29
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,135.92,104.17
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,290.15,231.5
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,427.05,340.78
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,342.85,273.86
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,249.52,198.93
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,175.9,138.56
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,102.28,76.89
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,50.53,27.77
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,21.46,9.87
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,38.59,26.89
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,56.52,42.89
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,73.81,58.06
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,70.0,54.93
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,67.39,52.65
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,106.19,85.43
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,142.82,115.74
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,148.14,119.47
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,162.89,131.0
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,154.6,117.79
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,144.8,109.66
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,212.69,158.79
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,284.48,210.55
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,292.16,218.42
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,280.96,211.26
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,315.61,237.08
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,352.52,264.47
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,316.09,236.94
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,280.03,209.48
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,197.94,147.51
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,111.69,81.38
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,162.43,120.23
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,213.93,159.0
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,360.27,268.66
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,512.93,379.38
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,502.81,371.48
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,491.12,362.97
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,587.37,433.91
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,680.55,501.05
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,629.63,464.05
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,575.37,424.86
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,729.94,540.93
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,887.32,654.7
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,858.33,633.01
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,814.11,602.29
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,789.35,585.89
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,762.89,568.18
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,695.43,522.32
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,626.05,474.6
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,605.0,460.46
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,568.59,435.11
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,383.46,297.19
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,172.22,132.55
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,142.88,110.07
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,113.78,86.98
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,164.55,129.49
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,217.9,172.38
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,148.22,115.23
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,66.39,47.92
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,31.55,15.81
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.28,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,23.44,12.25
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,38.48,27.71
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.79,37.41
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,58.75,46.5
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,65.65,52.6
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,73.27,59.12
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,75.16,60.35
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,76.97,61.45
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,78.5,62.4
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,79.86,63.19
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,104.62,63.93
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,155.03,89.05
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,215.05,132.52
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,269.15,176.32
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,322.77,221.7
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,378.23,268.72
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,433.3,315.44
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,488.62,361.11
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,545.1,405.36
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,597.37,444.98
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,647.17,481.96
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,695.71,516.57
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,741.76,547.42
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,786.37,575.9
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,826.0,600.5
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,863.38,623.27
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,897.49,642.31
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,928.95,659.31
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,954.39,675.11
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,976.62,689.01
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,994.54,699.77
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1009.01,708.53
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,1017.03,714.71
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,1021.46,718.89
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,1020.25,719.24
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,1015.47,717.63
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,1002.74,710.48
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,997.58,708.25
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,974.43,694.87
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,948.17,679.84
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,912.56,658.9
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,874.58,636.39
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,827.5,607.69
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,784.07,580.99
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,722.68,542.5
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,661.47,502.88
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,584.17,450.41
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,509.28,396.78
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,409.07,321.05
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,315.72,245.08
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,187.6,124.42
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,39.99,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.25,11.65
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,35.45,25.04
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,45.09,33.97
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,55.87,43.61
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,45.98,34.93
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,49.45,37.85
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,70.47,55.93
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,90.2,72.58
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,95.14,76.51
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,99.99,80.35
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,122.33,94.35
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,144.93,111.89
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,164.69,126.84
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,185.02,142.1
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,235.57,180.41
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,275.95,210.43
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,329.99,250.79
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,380.46,288.48
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,399.77,303.08
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,408.5,309.61
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,481.78,364.9
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,566.69,428.21
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,544.84,410.42
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,511.06,383.85
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,451.78,340.22
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,385.89,291.0
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,484.94,365.68
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,596.26,447.15
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,521.5,392.26
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,449.05,338.67
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,722.57,548.73
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,969.19,725.27
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,974.07,729.2
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,975.52,732.62
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,968.06,729.09
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,949.92,718.41
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,931.9,707.19
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,910.91,694.01
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,858.81,659.37
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,797.96,618.1
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,746.29,582.72
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,694.05,546.3
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,619.29,491.55
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,527.69,423.3
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,466.9,377.61
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,408.39,332.33
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,345.03,281.71
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,283.66,231.22
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,213.94,172.73
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,134.72,105.29
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,73.43,47.48
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.46,0.3
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.18,5.91
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,21.11,13.22
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,29.07,20.51
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,37.92,28.51
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,46.78,36.41
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,33.06,23.97
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,19.38,11.64
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,108.64,90.22
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,179.42,151.02
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,118.14,91.78
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,34.49,23.27
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,73.61,55.73
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,111.37,86.64
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,135.26,105.83
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,159.47,125.17
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,171.9,134.93
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,184.64,144.96
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,175.16,136.93
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,165.3,128.67
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,227.51,178.04
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,290.5,227.26
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,386.64,302.03
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,491.67,382.0
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,482.39,374.55
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,471.28,366.05
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,442.08,343.91
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,410.57,319.87
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,369.63,288.65
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,317.12,248.2
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,387.44,302.86
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,450.57,350.98
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,326.64,255.74
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,192.23,150.04
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,209.49,163.92
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,227.29,177.97
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,239.35,187.9
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,251.96,198.32
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,363.57,288.95
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,479.25,380.46
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,358.9,286.46
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,257.96,205.86
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,268.79,216.48
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,278.68,226.03
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,245.13,199.79
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,211.39,172.95
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,175.78,143.53
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,140.11,113.43
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,100.72,79.75
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,61.07,45.34
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,28.85,15.88
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
