Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,12.73,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,22.69,12.92
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,35.28,25.57
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,41.08,31.19
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,46.73,36.38
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,50.41,39.66
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,53.95,42.66
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,55.76,43.94
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,63.33,50.23
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,64.34,50.8
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,65.27,51.3
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,100.72,56.45
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,155.47,86.42
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,219.87,134.91
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,276.58,182.26
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,333.67,231.95
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,391.31,282.08
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,447.42,330.8
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,503.4,378.26
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,557.66,422.33
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,611.01,464.25
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,661.86,503.99
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,711.28,541.66
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,757.55,575.14
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,801.99,605.56
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,842.94,633.32
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,881.55,659.31
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,915.5,680.72
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,946.62,700.11
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,972.89,717.6
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,995.87,732.98
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1013.04,743.2
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1026.62,751.2
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,1034.6,756.74
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,1038.91,760.08
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,1036.58,759.73
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,1030.64,757.26
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,1018.09,752.1
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,1002.15,744.86
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,978.43,731.1
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,962.05,722.39
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,926.99,701.59
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,889.49,679.08
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,841.24,647.49
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,791.53,614.44
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,736.48,577.85
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,676.93,536.74
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,598.52,478.92
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,522.67,420.7
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,425.41,344.44
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,334.62,268.04
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,212.86,153.28
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,58.06,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,23.42,13.51
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.92,26.69
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,43.9,33.29
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,50.63,39.37
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,54.89,43.11
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,58.96,46.53
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,60.85,47.84
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,62.64,49.01
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,70.69,55.64
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,72.04,56.46
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,108.53,61.77
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,162.0,91.02
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,217.14,131.81
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,274.05,178.76
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,338.05,232.99
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,394.92,281.74
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,450.74,328.88
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,506.58,374.74
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,560.33,417.71
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,613.33,458.75
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,663.8,497.55
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,712.94,534.36
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,759.58,568.8
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,804.63,600.77
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,845.31,628.16
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,883.72,653.87
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,917.98,675.35
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,949.47,694.86
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,976.17,712.54
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,999.62,728.16
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,1017.31,740.11
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1031.43,749.9
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,1039.5,755.56
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1043.91,759.03
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,1041.62,758.71
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,1035.7,756.24
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,1023.29,749.01
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,1007.52,739.77
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,994.92,733.13
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,968.41,717.36
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,932.86,695.63
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,894.88,672.13
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,849.24,643.09
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,801.91,612.45
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,745.89,575.73
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,685.0,534.33
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,609.63,480.04
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,536.4,425.03
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,436.52,348.33
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,343.17,271.34
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,218.98,157.75
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,61.92,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.14,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,22.53,12.81
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,32.5,22.58
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,38.47,28.16
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,44.23,33.3
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,47.66,36.28
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,50.96,39.0
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,58.49,45.31
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,60.93,47.12
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,62.04,47.68
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,63.05,48.14
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,103.9,55.67
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,159.18,86.37
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,223.47,134.04
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,279.97,180.18
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,336.23,227.65
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,392.61,274.97
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,447.86,321.0
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,502.89,365.64
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,555.73,406.59
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,607.45,445.27
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,656.61,481.83
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,704.3,516.36
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,749.76,547.87
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,793.54,576.72
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,832.84,602.39
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,869.83,626.47
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,902.21,646.73
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,931.76,665.16
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,956.93,681.65
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,978.86,696.21
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,950.52,679.07
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,895.61,639.93
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,971.06,694.91
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,1019.47,725.75
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,950.51,683.1
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,853.5,618.63
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,930.47,676.18
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,985.55,714.07
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,885.22,649.83
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,770.67,573.87
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,679.91,512.29
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,573.72,437.91
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,482.24,371.87
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,376.23,293.0
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,338.22,266.22
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,299.8,238.0
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,258.59,206.2
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,217.13,173.21
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,169.44,134.06
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,121.98,93.97
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,71.61,48.37
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.22,14.38
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.98,24.87
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,42.07,31.46
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,48.86,37.52
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,52.82,40.95
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,56.61,44.09
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,58.61,45.49
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,60.48,46.73
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,67.97,52.83
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,69.06,53.45
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,109.85,60.4
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,163.62,90.54
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,218.54,131.54
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,283.19,184.57
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,339.17,232.17
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,395.95,280.28
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,451.9,327.47
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,507.74,373.34
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,561.6,415.62
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,614.79,455.92
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,665.34,493.94
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,714.48,529.87
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,761.08,562.12
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,806.17,591.16
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,846.73,617.16
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,884.92,641.37
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,919.24,661.55
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,950.74,679.72
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,976.95,696.31
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,999.83,710.88
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,1017.35,722.19
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1031.29,731.41
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1039.61,737.91
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1044.26,742.33
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,1041.34,742.21
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,1034.85,740.07
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,1021.59,734.35
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,1004.94,726.56
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,980.86,714.46
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,964.24,707.16
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,929.57,687.56
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,892.47,666.25
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,844.0,636.86
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,794.14,605.91
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,739.5,570.61
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,680.31,530.85
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,606.67,478.17
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,535.07,424.73
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,440.54,352.07
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,352.04,278.89
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,236.94,174.57
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,87.83,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,26.81,16.59
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,40.6,29.76
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,50.05,38.53
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,59.15,46.73
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,71.62,57.62
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,83.32,67.59
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,113.11,92.79
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,143.08,117.55
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,141.87,115.83
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,147.86,120.25
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,142.37,93.68
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,167.52,97.98
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,226.08,142.25
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,278.64,185.64
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,331.95,231.36
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,385.8,277.45
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,437.97,321.99
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,490.41,365.78
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,541.04,406.45
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,590.96,445.35
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,638.6,482.47
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,685.22,518.01
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,729.75,550.91
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,776.94,584.45
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,814.86,610.24
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,850.59,634.39
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,812.78,604.0
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,747.31,551.03
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,799.68,588.81
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,848.25,623.16
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,724.39,534.7
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,588.85,436.04
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,707.29,525.51
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,826.95,612.83
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,713.26,531.31
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,594.9,445.37
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,793.71,596.26
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,950.95,707.91
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,828.81,624.58
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,677.91,515.74
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,760.64,582.15
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,823.62,630.14
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,780.73,602.43
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,736.21,573.64
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,674.65,531.42
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,613.35,488.19
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,545.63,438.48
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,479.37,387.58
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,382.54,309.03
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,298.42,237.46
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,195.47,144.22
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,81.38,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.19,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.38,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.58,0.13
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.78,2.1
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,11.43,4.42
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.08,6.71
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,39.71,28.99
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,65.46,51.01
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,64.14,49.67
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,62.84,48.36
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,51.32,36.42
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,39.81,26.87
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,124.63,94.78
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,204.26,157.1
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,131.96,99.85
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,52.38,36.48
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,87.99,64.81
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,122.83,92.18
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,183.52,139.41
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,244.64,186.27
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,210.1,159.55
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,174.3,131.88
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,210.0,159.14
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,246.26,186.39
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,182.76,137.63
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,117.69,87.15
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,242.58,183.76
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,377.86,285.0
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,530.28,399.54
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,681.82,509.84
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,494.53,373.8
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,275.4,209.03
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,275.78,210.28
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,276.2,211.02
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,224.81,171.94
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,173.27,132.21
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,293.03,227.41
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,409.68,318.85
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,281.69,220.19
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,145.46,112.01
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,347.28,277.9
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,541.97,432.54
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,432.86,347.46
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,344.82,277.53
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,307.63,249.0
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,270.38,219.77
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,226.57,184.05
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,169.77,137.09
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,126.74,100.67
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,83.8,63.77
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,46.98,31.03
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.48,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.13,20.89
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,48.34,35.92
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,63.97,49.95
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,79.08,63.22
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,90.03,72.58
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,106.29,86.24
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,96.26,77.23
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,84.84,67.09
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,130.91,105.55
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,173.88,140.67
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,187.28,139.02
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,229.04,162.85
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,267.62,192.06
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,306.91,223.38
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,341.8,252.22
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,374.06,278.45
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,417.97,311.5
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,468.2,349.45
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,519.71,389.04
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,599.49,449.99
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,646.94,486.38
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,693.54,521.33
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,740.16,554.94
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,782.67,584.97
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,820.94,610.69
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,857.21,634.81
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,890.51,655.38
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,921.39,674.11
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,946.36,690.14
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,968.26,704.13
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,985.55,714.11
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,999.47,722.08
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,1006.01,726.83
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,1009.05,729.48
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,1007.08,729.04
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,1001.66,726.54
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,999.72,727.7
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,983.21,719.38
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,958.35,704.55
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,930.59,687.87
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,895.8,667.26
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,858.72,644.92
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,817.9,618.72
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,770.59,587.63
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,710.85,548.85
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,651.19,508.86
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,578.54,456.61
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,507.91,403.7
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,414.86,330.69
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,327.55,258.29
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,213.83,158.86
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,96.02,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,33.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,32.52,21.15
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,50.39,37.4
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,62.66,48.42
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,71.8,56.44
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,79.25,62.73
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,86.34,68.5
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,87.36,68.99
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,87.74,68.91
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,88.65,69.26
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,89.41,69.49
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,130.08,77.0
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,177.16,104.37
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,227.06,141.5
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,278.94,183.5
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,336.66,231.01
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,388.85,274.3
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,440.46,317.2
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,492.36,359.37
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,542.42,398.41
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,592.03,435.97
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,638.99,471.55
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,684.93,505.61
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,727.53,536.75
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,768.36,566.14
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,805.91,592.41
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,841.52,616.37
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,872.1,635.64
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,900.03,653.09
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,924.14,669.09
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,945.25,683.19
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,958.01,692.19
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,967.37,699.16
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,972.33,704.56
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,973.93,707.95
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,973.03,708.46
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,961.88,702.37
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,945.5,692.74
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,926.16,681.27
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,774.62,577.51
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,617.08,463.9
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,704.96,533.22
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,773.91,586.86
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,632.52,485.43
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,487.18,378.03
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,501.05,392.46
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,526.65,414.15
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,447.64,354.54
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,358.28,285.49
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,276.76,220.0
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,199.87,156.04
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,104.34,75.19
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,28.98,18.51
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,44.16,32.41
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,56.03,43.13
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,67.42,53.14
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,75.36,59.9
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,82.92,66.14
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,89.57,71.46
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,95.82,76.34
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,98.84,78.44
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,100.89,79.7
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,147.76,93.05
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,196.91,123.79
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,243.66,158.63
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,292.71,198.2
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,344.1,241.15
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,395.12,283.42
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,443.75,323.38
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,493.19,363.09
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,540.67,399.73
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,587.42,434.76
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,632.26,468.35
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,676.64,500.82
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,726.77,537.18
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,776.18,572.57
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,667.68,490.96
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,517.4,377.28
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,503.45,367.07
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,487.74,355.06
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,488.92,356.05
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,489.56,356.65
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,542.44,395.08
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,610.58,443.21
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,659.76,478.93
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,724.6,524.67
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,705.81,512.22
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,685.24,499.12
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,808.03,590.48
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,916.53,668.62
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,757.65,559.73
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,592.91,442.68
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,691.35,519.43
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,763.83,575.66
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,710.67,539.9
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,657.24,503.76
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,594.22,460.14
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,532.22,416.01
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,456.8,360.13
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,369.63,293.51
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,286.95,227.73
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,209.12,163.41
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,128.85,94.39
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,33.25,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,13.43,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.91,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,11.44,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,29.01,18.53
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,45.89,33.8
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,64.46,50.22
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,80.25,63.93
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,96.96,78.09
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,113.34,91.62
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,127.17,102.73
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,145.14,117.08
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,100.22,79.24
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,52.18,38.69
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,80.23,59.14
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,106.74,79.8
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,66.06,47.23
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,23.9,13.51
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,196.09,144.97
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,368.09,270.19
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,411.78,300.45
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,470.17,342.79
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,524.65,382.27
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,584.76,425.61
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,629.01,457.59
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,672.8,488.58
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,715.68,518.18
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,758.84,547.41
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,753.99,541.33
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,734.06,525.08
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,690.58,494.78
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,635.34,456.01
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,657.57,472.58
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,679.52,488.4
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,823.97,591.75
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,955.11,681.39
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,959.68,685.07
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,961.02,688.16
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,948.51,681.24
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,932.81,672.51
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,775.19,565.52
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,590.49,436.2
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,577.04,430.0
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,561.87,421.37
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,512.77,387.87
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,463.37,353.74
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,559.88,428.78
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,647.35,494.39
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,585.34,450.48
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,524.36,407.4
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,450.97,353.8
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,366.36,289.94
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,285.12,225.86
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,208.62,163.09
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,111.09,81.42
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
