Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.08,0.68
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,34.21,23.06
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,54.26,41.31
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,73.43,58.41
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,89.76,72.68
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,103.91,84.7
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,117.5,95.93
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,127.73,104.06
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,137.47,111.62
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,144.59,116.9
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,143.05,114.95
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,182.45,124.83
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,224.96,151.56
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,267.56,182.8
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,312.63,218.04
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,356.64,253.15
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,403.11,290.05
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,449.32,326.89
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,493.45,361.43
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,538.1,394.9
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,583.96,428.27
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,598.17,437.73
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,600.15,437.52
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,628.09,457.39
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,663.16,481.64
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,692.26,500.01
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,718.1,515.84
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,802.17,574.56
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,887.92,632.63
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,910.56,646.45
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,930.31,659.03
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,869.43,617.08
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,792.07,564.03
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,791.49,566.53
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,788.84,567.03
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,810.66,583.19
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,816.69,589.22
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,828.99,599.48
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,837.58,607.36
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,817.35,596.17
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,794.2,583.34
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,604.98,453.19
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,425.3,323.0
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,427.15,327.94
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,425.8,329.32
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,375.43,292.45
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,326.92,256.34
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,350.54,276.03
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,353.12,278.51
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,273.89,215.86
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,198.85,154.68
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,106.49,77.77
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.2,1.32
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,31.44,20.63
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,48.78,36.32
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,65.81,51.4
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,82.55,65.9
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,97.1,78.17
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,113.89,92.02
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,130.33,105.05
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,146.16,117.26
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,161.51,129.35
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,177.37,141.72
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,206.5,153.9
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,219.0,163.58
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,224.36,167.68
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,238.67,178.65
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,246.3,184.17
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,253.45,189.33
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,250.24,186.66
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,246.32,183.5
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,192.43,143.1
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,135.7,100.1
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,197.15,146.72
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,259.27,192.42
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,251.23,185.99
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,242.9,179.7
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,269.79,199.69
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,297.15,219.7
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,324.05,239.03
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,351.57,258.67
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,347.09,256.13
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,342.36,253.65
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,227.67,170.02
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,112.89,83.13
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,98.81,72.73
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,84.71,61.94
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,97.84,72.43
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,111.12,83.01
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,123.74,93.31
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,136.67,103.92
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,157.85,120.97
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,179.98,138.78
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,280.75,220.02
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,371.87,292.04
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,268.84,211.84
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,155.02,121.08
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,132.84,103.8
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,110.7,86.02
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,91.39,70.4
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,71.79,54.23
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,52.38,38.02
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,32.65,21.32
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,19.82,10.12
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.53
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,31.45,21.37
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,49.77,38.3
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,65.84,52.94
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,82.57,67.84
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,94.16,78.02
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,102.83,85.42
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,128.03,106.83
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,146.62,122.16
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,161.29,133.92
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,187.69,155.37
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,206.02,159.5
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,220.84,170.89
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,252.35,192.3
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,302.09,228.4
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,325.6,247.18
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,347.14,264.08
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,357.61,272.78
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,353.67,270.1
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,321.79,245.72
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,291.51,222.32
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,336.31,256.04
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,389.59,295.4
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,361.06,273.3
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,330.66,250.06
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,374.43,282.71
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,420.66,316.51
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,377.52,284.02
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,325.33,245.03
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,339.29,255.78
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,364.17,274.3
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,306.42,231.6
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,258.46,195.93
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,302.62,230.24
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,364.38,277.17
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,337.46,257.22
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,293.98,225.01
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,394.82,303.3
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,500.32,382.64
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,357.19,275.7
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,218.32,168.71
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,190.46,147.9
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,162.55,126.42
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,114.52,88.27
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,68.13,50.73
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,59.22,43.71
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,50.33,36.57
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,41.46,29.24
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,32.6,21.81
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,24.65,15.07
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,16.7,8.25
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.1,2.45
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.93
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,22.83
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,46.89,35.58
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,60.78,47.81
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,75.7,60.8
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,90.48,73.45
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,105.49,85.95
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,120.35,98.11
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,133.61,108.96
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,146.93,119.75
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,110.21,84.25
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,68.25,50.08
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,82.54,61.37
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,96.27,72.05
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,165.95,126.52
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,234.9,179.18
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,221.36,168.45
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,206.78,157.09
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,254.65,193.15
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,303.39,229.12
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,392.31,294.64
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,489.64,364.46
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,480.22,356.02
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,463.29,342.62
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,421.36,312.49
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,376.08,279.6
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,530.84,393.38
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,696.38,509.22
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,586.16,430.72
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,463.78,342.56
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,387.02,287.98
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,296.16,221.43
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,292.91,220.07
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,289.62,218.46
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,265.32,200.53
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,240.71,182.28
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,364.24,277.91
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,497.2,377.72
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,492.68,375.77
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,486.85,373.49
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,415.25,320.92
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,325.97,253.85
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,325.57,256.13
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,340.46,269.88
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,305.33,243.66
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,269.85,216.71
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,388.46,316.4
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,498.39,404.59
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,410.42,332.88
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,324.62,260.93
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,226.92,175.85
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,126.48,49.96
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,44.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.82,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.34,1.44
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.18,5.87
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,19.35,11.41
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,25.53,16.89
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,66.38,52.6
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,103.08,84.01
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,84.41,67.52
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,62.8,48.63
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,79.61,62.82
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,95.41,72.53
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,92.47,69.74
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,89.3,66.83
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,103.31,77.69
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,117.33,88.43
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,220.82,167.54
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,328.68,247.88
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,373.11,280.16
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,434.58,325.47
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,321.51,242.68
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,196.26,147.86
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,299.27,226.2
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,408.66,306.72
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,382.8,286.58
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,354.5,265.09
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,541.35,405.01
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,745.81,549.87
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,819.49,603.18
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,894.71,655.26
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,832.78,609.65
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,745.73,544.59
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,718.89,526.46
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,676.08,496.97
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,705.19,518.66
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,719.88,530.26
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,733.17,541.69
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,744.49,551.91
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,738.04,550.49
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,729.24,547.66
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,590.93,448.31
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,417.2,319.8
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,553.23,427.52
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,662.96,512.69
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,520.23,406.86
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,384.4,303.34
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,344.99,274.82
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,305.39,245.05
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,261.95,210.86
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,218.88,176.09
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,170.67,136.31
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,123.07,96.07
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,65.92,47.29
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.87,1.99
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.1,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,17.62,6.07
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,35.27,24.66
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,52.5,40.59
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,67.06,53.84
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,82.62,67.64
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,101.33,84.01
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,119.34,99.48
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,119.65,99.2
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,118.93,98.01
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,132.2,108.78
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,145.57,114.15
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,181.33,138.18
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,246.93,183.62
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,279.15,208.23
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,312.13,234.35
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,343.22,259.33
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,372.9,282.73
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,318.97,243.43
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,265.7,203.25
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,165.82,125.93
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,59.68,42.17
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,191.89,146.11
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,323.26,245.69
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,335.46,253.79
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,352.05,265.5
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,392.44,295.34
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,434.62,326.13
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,414.43,310.6
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,392.7,294.21
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,386.37,289.82
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,379.43,284.96
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,516.8,387.48
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,647.76,481.89
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,827.28,614.7
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,977.91,720.56
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,700.15,527.33
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,365.17,276.49
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,316.75,242.26
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,252.3,194.0
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,234.27,180.7
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,216.15,167.12
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,363.55,286.02
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,477.8,377.03
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,270.23,215.49
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,57.46,41.7
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,49.9,35.82
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,42.35,29.75
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,35.26,23.96
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,28.18,18.08
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,21.11,12.09
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.06,6.05
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,8.78,1.43
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.5,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.87,4.95
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,20.25,12.39
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,22.91,14.65
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,25.57,16.89
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,28.68,19.53
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,31.8,20.99
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,47.78,34.18
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,63.8,47.27
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.05
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,61.21,44.87
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,81.72,61.49
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,101.56,77.42
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,103.79,79.03
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,106.04,80.68
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,138.86,106.54
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,172.12,132.21
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,331.78,254.3
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,495.47,372.41
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,553.29,412.47
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,613.78,454.62
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,605.16,447.44
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,590.84,436.79
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,645.72,475.59
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,708.87,518.62
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,698.73,509.87
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,676.17,493.66
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,600.05,440.07
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,506.02,373.37
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,399.15,298.06
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,276.99,208.69
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,353.02,266.04
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,418.58,313.63
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,340.24,257.16
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,246.24,187.73
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,254.98,195.6
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,264.14,203.45
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,276.57,214.36
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,271.74,212.15
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,200.27,156.6
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,146.58,113.97
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,127.25,99.05
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,107.87,83.74
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,320.54,263.14
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,499.03,404.94
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,412.34,334.31
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,327.72,264.1
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,229.76,179.88
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,131.98,69.79
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,45.63,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,19.56,8.12
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,31.28,21.32
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.63,31.89
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,50.95,39.52
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,57.3,45.17
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,59.31,46.8
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,79.81,64.41
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,106.75,87.14
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,132.84,108.65
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,142.44,116.01
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,152.28,117.99
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,168.6,129.68
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,185.37,141.59
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,213.01,161.92
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,252.22,191.03
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,293.27,220.68
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,337.92,252.93
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,361.11,269.54
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,384.58,286.24
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,466.93,347.16
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,604.3,447.88
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,650.74,481.75
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,695.98,514.61
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,739.59,545.04
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,782.01,573.36
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,818.84,597.23
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,853.66,619.67
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,885.04,639.78
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,913.93,658.23
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,937.37,673.21
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,957.76,686.33
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,972.54,694.63
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,984.01,700.97
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,990.18,705.5
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,992.98,708.12
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,990.39,708.17
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,996.04,713.63
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,982.87,708.62
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,966.56,701.84
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,941.67,688.17
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,914.06,672.73
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,879.37,652.0
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,848.05,633.43
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,801.62,604.7
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,754.06,574.68
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,696.83,537.14
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,639.65,498.59
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,568.93,448.65
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,500.06,398.07
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,414.8,331.42
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,331.15,263.18
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,232.98,180.28
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,136.24,75.33
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,46.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.27,8.61
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,39.53,27.77
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,64.57,50.4
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,75.33,59.75
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,88.91,71.36
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,110.35,89.44
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,120.86,97.81
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,139.98,113.24
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,156.25,126.04
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,173.06,132.76
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,196.16,148.7
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,233.43,175.26
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,256.19,192.02
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,279.5,209.42
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,238.13,178.72
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,194.49,145.92
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,195.12,146.3
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,195.61,146.51
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,175.1,130.5
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,153.83,113.97
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,212.59,158.48
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,272.01,202.61
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,311.04,231.18
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,350.35,259.75
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,465.43,343.71
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,590.04,431.49
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,489.91,359.98
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,385.32,284.44
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,530.45,391.0
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,674.25,491.83
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,556.6,407.76
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,419.45,308.93
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,528.72,389.78
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,626.41,459.79
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,547.89,404.14
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,449.77,334.3
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,570.46,425.69
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,690.1,513.04
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,763.87,567.86
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,816.04,608.21
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,775.84,582.94
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,734.34,557.02
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,686.42,525.28
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,637.89,492.46
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,577.0,450.17
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,501.49,396.06
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,429.79,342.46
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,361.31,289.39
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,284.9,228.08
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,212.08,167.76
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,125.32,95.19
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,47.99,24.24
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,18.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,12.73,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,22.6,10.4
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,37.25,25.7
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.92,37.28
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,53.06,40.31
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,61.71,47.81
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,59.64,46.0
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,56.55,43.23
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,66.34,51.33
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,76.06,59.25
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,122.68,98.07
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,166.84,128.0
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,199.6,150.38
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,238.04,176.27
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,243.82,169.25
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,294.14,200.33
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,333.37,240.71
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,358.2,265.62
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,311.78,232.75
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,250.3,187.5
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,237.64,177.7
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,224.28,167.28
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,194.31,144.64
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,163.36,121.14
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,174.86,129.93
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,186.55,138.77
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,239.67,178.77
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,293.69,218.84
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,503.25,374.06
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,722.95,527.65
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,748.65,545.24
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,773.52,563.55
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,804.87,586.65
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,846.41,616.3
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,653.07,481.04
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,433.65,321.51
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,597.57,445.3
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,763.19,564.43
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,744.57,552.04
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,723.95,539.47
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,798.26,596.5
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,855.98,640.43
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,820.61,618.58
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,783.22,595.71
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,725.85,557.18
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,676.27,523.69
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,616.99,482.53
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,558.5,440.78
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,483.83,384.55
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,412.28,328.96
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,317.66,254.31
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,243.31,192.92
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,161.08,123.21
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,67.75,37.74
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,25.4,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
