Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,21.07,9.53
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,34.25,23.2
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.97,34.77
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,56.15,42.98
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,64.95,50.61
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,82.5,65.61
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,104.16,83.87
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,120.77,97.39
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,136.47,109.94
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,147.91,118.77
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,166.46,123.12
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,202.61,148.09
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,223.49,167.75
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,244.97,183.77
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,266.71,200.11
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,266.74,200.04
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,264.39,198.08
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,278.65,208.64
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,293.24,219.41
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,235.33,175.67
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,175.29,130.0
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,218.35,162.59
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,261.98,195.13
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,237.22,176.52
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,211.75,157.43
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,316.21,235.61
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,424.23,314.36
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,383.37,283.81
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,333.5,246.97
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,279.76,207.63
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,225.03,167.04
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,368.15,274.33
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,510.78,377.7
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,761.59,564.14
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,971.36,710.67
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,876.18,644.16
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,760.47,560.93
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,559.24,419.14
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,356.7,268.79
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,507.82,386.45
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,655.88,497.22
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,671.58,512.41
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,701.89,538.39
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,589.76,457.43
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,500.89,391.58
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,453.76,358.05
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,406.79,323.62
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,353.24,282.4
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,300.79,240.92
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,228.08,182.46
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,172.03,135.64
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,110.41,83.03
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,38.69,19.8
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,16.12,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,13.19,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,23.35,11.38
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,38.68,26.95
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,53.64,40.48
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,56.36,43.16
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,60.55,46.82
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,82.95,65.87
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,108.78,87.47
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,125.78,101.25
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,141.85,114.04
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,164.95,132.68
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,184.21,139.13
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,214.17,157.98
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,244.83,179.62
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,277.54,203.21
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,313.83,230.37
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,347.15,256.28
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,380.1,281.55
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,407.82,302.86
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,427.48,318.22
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,442.26,329.05
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,443.17,329.14
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,465.24,345.15
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,486.81,360.51
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,488.35,360.7
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,483.38,356.23
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,469.86,346.38
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,454.54,335.21
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,511.46,376.96
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,577.73,424.62
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,444.18,328.7
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,302.4,224.41
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,382.85,284.42
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,457.07,338.52
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,563.15,416.86
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,657.23,485.29
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,748.88,553.31
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,839.26,619.31
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,815.82,604.62
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,790.11,589.02
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,720.1,540.93
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,667.95,504.53
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,640.9,488.12
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,611.83,469.93
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,570.06,440.95
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,527.25,410.87
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,468.09,367.68
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,411.69,325.52
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,332.97,265.06
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,272.6,217.17
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,210.7,167.24
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,150.53,117.37
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,80.22,58.73
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.11
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,7.73,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.96,5.34
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,32.56,21.72
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,49.44,36.74
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,67.27,52.33
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,84.95,67.48
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,103.02,82.64
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,118.09,94.94
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,112.18,89.46
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,103.17,81.44
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,78.82,60.82
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,51.3,35.77
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,102.97,76.74
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,151.55,114.51
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,175.99,132.98
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,201.05,151.87
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,206.71,155.63
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,212.25,159.34
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,253.07,189.97
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,285.93,214.3
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,260.69,194.86
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,224.31,167.11
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,233.34,173.85
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,242.5,180.62
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,284.89,212.15
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,328.18,243.99
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,329.53,244.83
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,330.73,245.69
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,384.64,284.78
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,437.54,322.42
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,447.17,329.43
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,456.77,336.62
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,445.83,329.02
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,434.14,320.97
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,492.18,364.27
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,567.74,419.08
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,483.62,358.86
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,413.92,308.43
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,405.03,303.1
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,395.78,297.31
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,295.09,222.76
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,182.6,137.23
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,201.49,152.67
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,221.29,168.68
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,300.14,232.25
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,378.35,294.4
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,338.11,264.55
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,298.19,234.66
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,255.99,202.36
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,214.0,169.35
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,155.22,121.87
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,110.5,84.7
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,68.53,49.15
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.4,8.88
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,15.38,7.26
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,24.65,15.47
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,35.27,24.74
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,45.9,33.89
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,73.99,57.86
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,100.42,80.07
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,110.91,88.41
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,121.3,96.56
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,122.65,97.3
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,123.95,93.66
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,148.95,112.84
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,174.56,132.22
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,211.19,159.41
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,258.72,194.85
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,309.28,228.66
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,400.61,295.27
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,399.08,298.06
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,392.56,295.14
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,460.12,345.79
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,550.36,413.06
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,521.08,390.79
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,484.81,362.57
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,565.75,422.16
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,652.45,484.45
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,625.68,463.69
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,590.76,437.45
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,458.7,342.04
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,314.47,234.6
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,416.8,311.41
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,516.96,384.91
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,749.57,560.79
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,953.18,707.2
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,966.33,715.01
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,968.62,716.5
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,858.99,638.91
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,736.6,548.76
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,758.43,567.43
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,795.0,595.3
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,769.08,577.57
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,741.19,558.78
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,591.82,451.3
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,447.01,343.71
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,545.99,423.25
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,636.02,493.67
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,566.15,442.66
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,483.84,382.0
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,419.06,333.65
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,356.52,285.3
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,281.54,225.28
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,198.27,156.93
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,122.4,92.92
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,36.74,20.07
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,15.22,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.63,11.23
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,42.44,30.02
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,61.59,47.11
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,38.6,27.71
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.48
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,30.84,21.03
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,51.22,38.48
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,53.9,40.53
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,56.58,42.55
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,38.42,27.01
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,38.47,25.42
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,56.7,39.84
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,113.21,84.34
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,167.47,126.39
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,145.02,108.52
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,121.19,89.69
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,149.57,111.48
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,178.47,133.52
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,272.64,204.49
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,373.09,278.36
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,308.9,230.47
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,241.64,180.05
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,261.21,194.3
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,281.12,208.52
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,290.41,215.2
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,299.84,222.02
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,263.76,194.9
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,226.83,167.2
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,239.62,176.69
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,252.56,186.11
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,303.54,223.42
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,369.54,270.65
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,351.17,257.57
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,317.5,233.79
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,444.29,326.35
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,577.12,417.86
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,779.48,558.93
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,948.31,666.86
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,930.11,652.99
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,908.68,639.82
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,786.23,566.62
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,642.17,472.93
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,709.83,525.56
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,757.02,559.06
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,699.9,523.69
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,642.77,488.15
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,578.32,444.83
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,515.06,400.38
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,431.17,338.24
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,348.56,273.76
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,251.13,194.05
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,161.87,109.06
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,55.17,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.3,14.19
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,41.22,29.1
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,56.46,42.75
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,51.23,38.59
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,52.12,39.39
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,60.91,46.9
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,69.55,54.14
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,105.03,83.84
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,138.72,111.44
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,162.25,130.18
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,185.39,139.31
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,210.49,155.78
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,243.79,180.96
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,249.51,186.16
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,251.01,188.24
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,292.58,218.37
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,337.65,250.95
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,357.68,265.25
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,377.55,279.25
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,441.04,324.99
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,515.39,378.27
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,561.09,411.56
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,611.02,447.78
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,642.94,470.4
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,674.96,492.89
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,712.49,519.0
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,750.81,545.33
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,827.49,603.06
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,905.78,657.96
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,929.77,673.46
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,950.76,687.42
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,965.72,697.53
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,977.39,705.66
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,885.05,643.23
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,764.78,556.78
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,876.14,640.09
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,966.62,703.21
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,952.48,695.68
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,942.74,691.93
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,918.39,677.14
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,891.46,660.75
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,856.24,639.72
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,819.07,617.18
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,773.31,587.19
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,726.4,556.02
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,668.12,517.16
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,602.72,472.02
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,537.57,424.89
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,474.27,376.84
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,392.25,312.88
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,315.41,250.36
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,223.38,173.45
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,125.03,84.62
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,43.73,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.81,10.9
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,38.88,27.22
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,55.69,42.29
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,72.58,57.11
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,86.09,68.71
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,92.65,74.23
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,102.39,82.3
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,121.75,98.15
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,148.29,119.67
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,112.16,89.17
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,105.58,69.17
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,180.97,123.04
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,249.47,182.12
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,237.14,176.04
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,232.55,175.79
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,203.83,153.54
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,172.24,129.08
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,215.71,161.74
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,259.8,194.25
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,257.92,192.23
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,255.68,190.09
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,282.32,209.7
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,309.53,229.54
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,336.3,249.01
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,362.85,268.23
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,591.13,441.18
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,832.24,610.77
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,862.36,627.72
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,900.19,651.23
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,924.03,666.34
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,944.87,679.63
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,912.12,657.08
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,863.59,620.35
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,837.65,604.45
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,795.57,577.81
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,693.23,506.48
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,571.82,420.58
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,618.46,456.59
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,681.52,501.95
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,801.43,589.88
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,901.34,658.08
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,867.2,637.82
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,831.05,617.31
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,784.11,588.38
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,736.2,558.22
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,679.06,520.82
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,621.95,482.46
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,541.88,425.87
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,472.89,374.88
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,392.33,312.75
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,316.88,251.84
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,222.23,172.93
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,122.36,83.83
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,42.02,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.94,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.14,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.22,2.42
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.3,5.13
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,17.6,9.75
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,14.33
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,25.56,16.58
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,28.23,18.8
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,92.32,73.06
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,149.72,114.32
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,183.62,133.06
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,243.27,169.04
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,282.73,198.65
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,324.18,231.12
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,349.66,248.6
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,395.19,283.29
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,443.5,323.26
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,492.41,362.93
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,539.55,399.76
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,586.15,435.28
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,630.32,468.49
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,673.86,500.57
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,718.03,533.66
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,763.96,567.59
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,801.66,592.17
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,837.68,614.98
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,869.53,634.24
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,899.11,651.83
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,923.86,667.01
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,945.68,680.25
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,963.34,690.79
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,966.28,692.0
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,985.17,703.52
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,989.23,705.52
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,988.33,705.3
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,984.12,703.2
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,971.72,696.09
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,956.22,687.24
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,936.34,676.37
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,913.55,663.72
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,880.7,645.12
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,850.99,628.45
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,806.63,601.65
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,761.04,573.57
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,706.24,538.26
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,651.35,501.98
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,575.77,448.55
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,502.48,394.9
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,415.6,328.83
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,340.13,268.5
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,245.89,190.9
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,160.83,112.39
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,53.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.28,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,23.4,12.27
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,40.7,28.78
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,56.27,42.8
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,71.47,56.16
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,86.32,68.89
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,92.38,73.98
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,98.27,78.79
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,115.4,92.96
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,132.32,106.77
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,149.79,120.86
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,186.22,140.38
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,192.71,143.84
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,209.35,159.18
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,163.95,123.86
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,112.35,83.64
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,118.19,87.9
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,124.11,92.13
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,195.0,146.41
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,265.95,199.62
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,163.76,121.81
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,55.22,37.77
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,250.41,187.75
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,445.94,330.69
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,366.53,271.85
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,281.1,208.53
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,202.18,149.89
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,121.25,88.42
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,81.7,58.07
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,41.95,27.21
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,47.74,31.82
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.52,36.44
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,66.47,46.59
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,79.46,56.77
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,62.32,43.53
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.31
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,43.08,28.58
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,40.83,26.86
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,37.69,24.48
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,34.56,22.1
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,64.29,45.95
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,94.53,70.13
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,159.4,122.33
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,229.18,177.94
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,359.3,282.84
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,468.94,369.42
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,406.86,323.47
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,362.85,290.86
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,303.62,244.33
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,246.74,198.51
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,194.68,155.77
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,131.94,103.55
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,78.82,58.53
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,21.52,10.33
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,25.66,14.16
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,40.91,29.12
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,55.78,42.58
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,63.92,49.89
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.2,57.88
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,79.83,63.49
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,86.14,68.66
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,89.7,71.26
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,92.47,73.16
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,93.83,74.01
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,112.26,74.34
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,155.16,94.11
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,200.89,124.44
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,266.85,181.89
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,321.29,229.82
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,346.76,246.03
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,395.07,282.07
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,438.52,319.14
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,464.05,339.76
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,491.95,359.87
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,518.38,378.34
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,544.51,397.34
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,572.17,417.33
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,629.2,455.95
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,686.88,493.95
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,712.7,510.73
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,734.94,525.34
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,780.28,555.24
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,825.41,584.38
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,823.51,583.66
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,818.42,581.47
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,804.01,573.34
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,794.61,568.33
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,822.84,589.39
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,838.76,602.4
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,753.44,545.58
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,680.6,495.97
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,517.7,383.43
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,352.8,263.89
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,595.59,448.8
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,814.24,605.04
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,644.42,485.35
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,482.86,368.51
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,352.82,272.24
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,194.45,149.7
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,171.11,132.49
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,147.83,114.62
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,121.97,94.03
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,96.29,73.23
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,74.5,55.57
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,52.15,37.09
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,33.85,21.72
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,16.73,6.9
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,8.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
