Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.27,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.38,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.77,1.83
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.18,5.8
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,18.91,10.91
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,24.65,15.97
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,56.55,43.73
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,86.17,69.11
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,121.68,98.88
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,146.57,119.16
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,159.53,129.47
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,186.82,141.47
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,216.98,161.37
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,245.55,182.87
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,226.97,171.32
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,192.06,146.87
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,238.38,181.89
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,274.76,208.74
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,328.07,248.36
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,385.46,290.75
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,408.5,307.11
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,432.05,323.82
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,432.13,323.47
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,430.45,321.79
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,459.59,342.1
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,490.16,363.01
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,607.65,448.81
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,739.78,541.05
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,716.64,521.46
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,682.93,495.82
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,727.59,526.99
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,766.99,553.67
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,778.72,561.63
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,788.75,568.79
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,911.84,657.2
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,998.94,713.85
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,997.38,713.59
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,992.5,712.46
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,980.83,706.47
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,966.03,698.7
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,956.23,694.26
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,932.73,681.04
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,900.91,661.9
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,866.82,641.27
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,825.45,616.18
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,782.45,589.64
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,734.39,559.17
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,681.88,524.81
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,618.32,480.88
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,555.91,436.22
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,476.73,377.4
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,401.58,318.01
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,308.16,241.22
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,223.42,162.39
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,106.61,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.1,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,17.62,8.13
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,33.08,22.71
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,48.1,36.3
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,64.86,51.14
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,81.45,65.53
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,102.08,83.21
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,119.07,97.46
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,135.33,110.64
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,150.97,123.07
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,92.36,73.43
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,82.34,47.51
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,131.35,69.46
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,182.4,104.35
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,253.22,170.92
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,321.35,233.7
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,357.08,262.6
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,391.16,289.82
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,423.35,313.23
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,498.2,371.23
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,529.2,395.78
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,547.61,408.06
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,413.66,311.14
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,260.25,195.2
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,171.61,128.3
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,80.17,57.53
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,316.19,239.31
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,561.72,416.82
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,639.51,471.5
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,726.99,532.43
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,460.37,344.21
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,171.99,127.86
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,136.23,100.94
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,100.23,73.07
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,255.62,193.18
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,415.34,312.01
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,342.96,258.33
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,255.87,193.49
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,364.62,277.1
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,463.16,350.66
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,381.48,290.1
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,299.44,228.69
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,425.06,328.18
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,547.47,421.59
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,346.96,270.55
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,142.61,109.24
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,125.19,96.14
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,107.69,82.4
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,90.5,68.73
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,73.13,54.68
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,56.66,41.22
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,39.92,27.28
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,26.89,16.23
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.07,5.09
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.83,11.5
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,29.98,20.1
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,37.81,27.36
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,59.32,46.34
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,86.42,69.86
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,94.44,76.54
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,102.72,83.26
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,113.56,91.84
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,124.31,100.15
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,149.42,120.48
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,175.18,134.44
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,170.81,130.16
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,164.32,124.73
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,226.79,168.64
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,316.56,233.71
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,345.47,254.88
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,389.91,288.22
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,434.38,322.02
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,478.06,355.75
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,507.53,378.67
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,522.59,390.09
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,546.61,407.99
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,569.48,424.71
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,590.76,440.22
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,614.12,457.0
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,674.42,502.05
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,741.86,551.61
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,757.42,562.73
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,771.16,572.81
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,802.75,595.39
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,829.15,614.32
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,786.6,584.05
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,747.95,556.3
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,725.78,540.88
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,701.55,523.88
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,706.21,528.78
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,709.18,532.45
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,630.32,476.04
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,568.05,430.8
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,576.1,439.26
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,600.84,459.33
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,595.36,458.26
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,587.01,455.34
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,539.53,421.12
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,491.69,386.35
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,452.45,358.4
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,412.37,329.19
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,485.31,388.57
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,535.63,427.48
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,456.33,365.77
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,380.9,304.59
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,282.02,222.58
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,197.54,145.51
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,94.32,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,14.1,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.23,13.25
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.91,23.24
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,44.69,33.04
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,61.89,48.16
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,85.92,68.89
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,86.01,68.74
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,83.17,65.99
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,73.2,57.15
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,63.63,48.7
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,71.06,54.68
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,91.98,55.1
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,139.51,76.25
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,189.93,110.19
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,249.25,171.41
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,291.94,217.6
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,336.19,246.34
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,401.25,293.07
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,436.19,322.21
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,473.11,351.46
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,527.19,393.15
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,615.82,460.89
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,663.4,497.35
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,709.67,532.2
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,725.75,540.56
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,728.21,538.12
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,799.61,593.98
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,872.32,646.26
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,904.64,667.79
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,934.43,687.82
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,960.48,704.98
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,983.47,720.11
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,1000.36,731.66
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,1013.88,741.12
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,1022.99,746.97
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,1028.67,750.77
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,1026.44,750.35
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,1020.85,747.92
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,1009.77,742.96
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,995.47,736.0
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,976.45,724.55
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,965.03,718.34
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,933.84,699.37
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,900.24,678.78
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,827.88,629.84
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,752.21,578.01
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,696.69,540.28
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,641.21,501.59
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,581.86,458.99
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,523.04,415.41
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,448.71,359.08
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,373.36,299.25
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,284.8,225.53
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,204.02,151.75
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,97.72,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.79,12.3
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,30.52,20.57
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,37.98,27.5
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,42.51,31.67
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,46.9,35.52
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,49.47,37.64
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,57.02,43.99
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,58.78,45.15
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,60.43,46.19
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,61.18,46.54
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,83.34,47.39
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,134.01,70.17
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,196.0,112.95
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,249.25,155.34
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,303.75,201.46
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,358.01,247.81
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,412.77,294.03
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,466.57,339.12
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,520.14,382.85
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,571.45,423.01
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,621.88,461.25
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,670.3,497.71
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,717.32,532.24
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,761.57,564.04
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,804.06,592.31
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,842.75,617.59
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,879.35,641.29
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,912.04,661.27
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,942.16,679.46
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,967.57,695.54
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,989.82,709.61
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,1007.34,721.12
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1021.45,730.6
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1030.13,736.33
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1035.31,740.02
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,1032.09,738.54
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,1025.49,735.14
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,1014.87,730.8
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,1001.0,724.53
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,980.4,712.58
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,956.86,698.86
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,936.43,686.36
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,903.19,665.41
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,861.82,639.5
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,818.73,612.2
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,766.07,578.68
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,717.46,547.24
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,652.91,503.79
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,589.52,459.57
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,509.5,401.37
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,433.24,342.43
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,332.83,261.2
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,241.5,179.7
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,117.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,14.1,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.25,13.34
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.56,22.99
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,43.84,32.34
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,50.11,38.0
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,56.1,43.19
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,59.31,45.8
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,62.35,48.18
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,64.02,49.21
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,65.55,50.09
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,66.51,50.59
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,95.06,57.49
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,142.34,78.62
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,192.07,111.79
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,242.82,151.51
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,295.15,194.89
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,347.57,238.67
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,406.76,286.82
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,458.12,328.81
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,509.47,369.71
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,558.65,407.14
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,607.11,442.81
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,654.03,477.52
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,699.77,510.61
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,742.56,541.08
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,783.89,569.24
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,820.94,593.09
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,856.1,615.59
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,888.48,635.38
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,918.59,653.62
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,849.41,606.44
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,747.5,532.62
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,883.86,631.7
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,995.9,705.19
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,1004.43,710.14
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,1009.61,714.17
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,1007.91,714.63
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,1002.87,713.2
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,992.05,708.65
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,989.29,709.38
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,967.73,697.31
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,943.35,683.64
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,911.72,664.29
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,877.75,643.41
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,837.44,618.21
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,800.32,594.95
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,747.12,561.47
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,693.56,527.01
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,628.08,482.32
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,563.88,437.01
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,484.15,379.21
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,408.13,320.29
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,311.18,242.38
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,221.38,163.8
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,106.77,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,14.55,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.96,13.8
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.5,25.28
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.65,35.32
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,51.18,38.58
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,52.71,39.91
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,64.42,49.77
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,75.39,58.81
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,71.45,55.15
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,68.09,52.02
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,83.18,64.42
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,114.56,75.77
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,175.19,113.62
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,226.78,152.79
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,278.52,196.47
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,320.51,232.58
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,356.26,256.09
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,408.61,293.78
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,426.85,311.54
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,427.84,314.24
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,473.61,346.89
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,516.21,377.0
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,592.18,434.49
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,686.28,504.72
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,728.79,534.25
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,766.87,560.53
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,770.6,559.01
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,764.98,550.67
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,695.42,501.9
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,611.9,442.65
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,781.3,567.27
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,941.48,676.97
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,956.99,686.39
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,969.34,695.19
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,878.85,634.33
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,765.44,554.08
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,876.43,635.91
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,974.26,702.84
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,960.3,695.64
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,943.42,687.61
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,919.69,673.79
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,893.41,658.34
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,753.23,564.65
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,608.22,461.94
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,680.62,518.87
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,733.31,558.57
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,677.09,520.53
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,614.0,477.45
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,548.93,430.64
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,485.63,383.21
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,408.14,323.91
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,335.1,265.62
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,248.93,194.78
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,155.77,115.06
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,74.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,14.1,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.17,13.13
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.73,24.6
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.9,34.67
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,53.91,40.92
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,61.62,47.53
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,65.7,50.85
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,69.55,53.87
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,70.49,54.34
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,71.35,54.75
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,72.34,55.36
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,92.37,56.28
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,138.0,77.05
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,193.27,114.75
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,241.66,152.61
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,291.8,194.28
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,342.16,236.52
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,393.53,279.16
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,438.26,318.5
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,466.71,342.1
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,514.04,377.99
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,593.57,437.79
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,638.77,471.72
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,682.87,504.3
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,724.2,533.52
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,764.12,560.93
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,800.2,585.08
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,834.6,608.03
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,865.53,628.62
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,894.3,647.79
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,918.32,663.57
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,939.46,677.54
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,955.67,688.38
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,968.73,697.32
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,975.65,702.08
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,991.15,712.54
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,982.37,707.77
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,970.26,701.16
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,957.53,695.32
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,948.83,692.22
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,817.51,605.11
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,678.23,506.55
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,762.72,571.55
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,828.14,618.87
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,782.41,588.72
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,735.55,558.19
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,679.81,521.16
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,616.75,477.99
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,551.27,431.96
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,487.62,385.03
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,410.64,325.89
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,338.01,267.78
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,252.55,197.4
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,174.4,128.97
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,76.6,2.47
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.45,12.57
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.77,22.09
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,42.92,31.26
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,47.97,35.82
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,52.84,40.01
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,55.79,42.5
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,58.61,44.78
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,98.82,78.52
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,149.67,120.27
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,146.34,116.76
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,162.83,117.47
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,154.88,95.69
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,184.62,106.58
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,234.8,146.1
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,286.55,189.31
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,345.27,238.01
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,396.95,280.94
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,447.48,322.78
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,497.97,363.53
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,546.68,401.12
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,594.78,437.08
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,640.83,471.43
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,685.71,504.13
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,727.92,533.57
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,768.75,560.38
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,806.19,584.81
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,841.79,607.88
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,873.36,627.33
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,902.61,645.2
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,927.86,661.39
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,950.16,675.75
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,966.53,686.42
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,979.65,695.17
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,832.95,598.43
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,636.49,458.98
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,662.55,480.44
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,704.67,511.12
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,669.98,488.74
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,615.55,453.26
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,794.24,585.01
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,926.66,675.19
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,895.87,656.2
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,862.79,637.02
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,822.68,612.07
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,776.95,583.02
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,724.17,549.04
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,671.09,514.06
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,601.05,464.87
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,532.8,415.55
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,454.39,356.88
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,375.75,295.28
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,282.5,219.71
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,198.23,146.74
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,97.65,10.58
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,25.72,14.22
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,50.53,37.57
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,58.49,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.17,51.21
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,60.03,45.93
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,58.33,44.36
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,93.18,73.51
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,125.76,100.18
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,90.64,70.63
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,101.04,64.25
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,146.03,85.5
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,193.31,117.4
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,240.32,154.14
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,289.29,194.71
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,339.58,236.93
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,390.16,278.88
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,439.21,319.33
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,492.7,362.06
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,539.76,398.5
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,585.92,433.22
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,629.38,465.98
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,672.1,497.51
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,665.19,489.43
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,638.83,466.76
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,727.3,533.64
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,819.18,601.57
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,773.57,563.42
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,703.23,508.61
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,816.31,592.43
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,921.49,666.57
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,944.4,681.17
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,956.8,689.65
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,962.64,693.72
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,965.33,695.93
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,954.91,689.79
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,941.38,681.84
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,926.92,673.41
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,909.65,663.24
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,884.15,647.7
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,856.22,630.61
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,819.05,608.17
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,773.29,579.63
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,728.67,550.13
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,683.27,519.63
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,626.8,481.1
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,570.84,442.07
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,504.55,393.7
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,440.21,345.42
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,350.04,276.67
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,279.95,220.73
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,199.15,154.54
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,123.02,89.74
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,52.16,5.86
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
