Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,25.71,14.1
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,39.9,27.88
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,52.0,38.82
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,60.65,46.48
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,68.96,53.59
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,92.0,73.11
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,109.99,88.06
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,119.69,95.67
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,128.98,102.82
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,140.94,112.29
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,163.46,118.43
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,202.71,141.16
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,241.87,168.71
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,278.12,198.03
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,309.55,224.02
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,348.5,252.79
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,391.46,284.67
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,437.0,318.64
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,481.74,352.4
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,523.97,384.25
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,566.0,415.26
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,607.32,445.19
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,648.63,474.54
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,684.89,499.19
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,720.85,523.2
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,744.18,538.91
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,766.18,553.56
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,766.27,553.62
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,763.1,551.58
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,760.93,549.51
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,755.87,545.44
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,811.9,585.81
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,878.75,632.3
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,837.22,603.65
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,780.52,565.61
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,773.19,562.15
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,763.96,557.14
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,708.33,519.12
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,651.61,480.09
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,460.76,344.4
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,254.68,190.79
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,398.83,303.13
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,506.75,385.63
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,532.85,406.55
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,536.14,411.68
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,565.87,436.26
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,572.16,443.79
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,509.34,397.62
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,448.16,351.79
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,372.0,293.63
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,286.38,226.16
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,207.9,161.79
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,134.36,98.84
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,65.26,11.73
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,26.47,14.65
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,38.0,26.27
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.86,36.99
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,55.33,41.94
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,61.67,47.38
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,65.36,50.38
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,68.85,53.09
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,68.08,52.13
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,67.43,51.28
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,105.25,82.54
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,160.08,115.06
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,154.96,95.54
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,186.38,108.25
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,235.9,146.86
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,287.01,189.09
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,339.55,240.18
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,380.74,277.61
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,414.95,302.87
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,464.9,339.67
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,471.21,344.41
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,478.4,348.86
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,564.01,414.27
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,681.17,501.62
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,722.47,531.04
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,762.14,558.66
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,749.93,546.1
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,720.62,520.77
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,644.64,465.64
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,548.7,395.79
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,754.84,548.1
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,937.72,672.78
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,953.49,682.04
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,966.09,690.63
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,973.56,696.05
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,977.78,699.56
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,985.18,705.29
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,978.0,701.75
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,709.37,521.74
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,387.97,286.98
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,527.67,393.95
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,664.39,493.91
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,679.8,508.02
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,710.02,532.72
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,652.71,493.11
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,595.49,453.46
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,508.47,392.13
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,441.8,343.88
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,391.95,307.04
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,342.79,269.67
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,287.13,226.58
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,233.24,183.36
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,171.32,132.23
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,100.54,72.75
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,47.24,8.81
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.57
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.24,28.14
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.03,38.83
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,62.49,48.06
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.51,56.63
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,87.65,69.44
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,114.23,91.68
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,133.92,107.6
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,144.66,115.86
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,142.67,113.77
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,130.86,99.03
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,166.33,125.85
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,202.84,152.82
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,227.47,170.11
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,265.3,197.39
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,251.75,187.16
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,243.4,180.76
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,296.22,219.42
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,361.51,266.69
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,347.72,255.93
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,330.97,243.13
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,332.66,244.4
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,333.92,245.29
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,359.84,263.55
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,386.81,282.35
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,371.41,271.34
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,352.29,257.73
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,541.37,395.91
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,740.93,534.61
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,848.71,613.85
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,941.18,677.64
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,958.1,689.29
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,971.84,699.49
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,892.86,646.47
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,773.58,560.25
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,897.0,652.32
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,979.33,709.04
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,854.96,626.95
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,689.79,509.25
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,819.24,607.93
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,921.72,679.79
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,890.75,660.77
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,857.52,640.96
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,819.82,616.86
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,776.07,588.31
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,723.89,553.74
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,671.36,518.22
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,606.48,471.94
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,542.91,425.37
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,465.52,367.4
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,391.65,308.99
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,294.19,229.9
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,210.17,157.34
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,104.43,30.04
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,27.06,15.01
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,43.27,30.59
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,59.7,45.15
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,71.32,55.34
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,79.56,62.37
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.71,68.35
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,93.49,73.88
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,93.91,73.83
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,94.32,73.75
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,95.05,73.92
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,111.65,73.46
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,148.33,87.6
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,190.29,114.03
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,237.63,150.79
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,286.92,191.5
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,340.54,235.64
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,390.09,276.77
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,439.89,318.28
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,489.98,359.12
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,538.77,397.42
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,589.41,436.0
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,634.74,470.45
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,679.0,503.34
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,721.35,533.43
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,762.6,561.5
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,799.59,585.84
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,834.82,608.92
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,866.59,628.55
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,896.21,646.61
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,921.0,662.51
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,942.89,676.51
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,959.36,687.02
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,972.62,695.54
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,981.18,701.12
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,986.46,704.72
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,985.48,704.44
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,981.29,702.26
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,982.63,703.81
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,969.62,696.2
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,949.09,684.28
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,925.79,670.66
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,895.29,653.05
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,862.5,633.85
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,826.72,612.77
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,784.69,587.13
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,733.28,553.97
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,681.48,519.84
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,619.64,477.53
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,558.77,434.53
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,480.93,377.55
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,406.61,319.6
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,310.56,242.23
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,228.6,171.44
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,113.22,36.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.45,14.48
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,38.02,26.2
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.9,36.85
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,55.39,41.8
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,61.8,47.29
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,65.49,50.39
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,69.0,53.22
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,67.5,51.65
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,66.22,50.27
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,66.82,50.46
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,92.09,56.38
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,136.47,74.67
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,184.15,105.63
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,234.36,144.6
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,286.16,187.36
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,344.45,235.66
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,396.03,278.7
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,446.98,321.13
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,497.88,362.58
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,547.05,401.03
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,595.74,438.06
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,642.04,473.16
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,687.12,506.59
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,729.04,536.09
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,769.23,562.82
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,806.42,587.62
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,841.77,611.06
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,873.54,632.04
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,903.03,651.48
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,928.09,667.79
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,950.21,682.2
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,967.34,693.42
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,981.23,702.65
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,989.89,708.61
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,995.22,712.59
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,992.33,711.41
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,986.26,708.37
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,975.84,702.39
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,973.54,701.85
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,953.01,689.79
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,929.69,676.09
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,899.15,658.44
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,866.3,639.18
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,824.8,612.87
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,787.14,588.97
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,735.07,555.15
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,682.61,520.38
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,618.33,476.35
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,555.28,431.76
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,477.3,374.89
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,402.81,317.11
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,304.76,237.95
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,220.45,165.5
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,109.92,38.26
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,25.02,13.41
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.83,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,51.09,38.3
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,53.89,40.73
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,56.83,43.12
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,59.63,45.28
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,58.38,43.96
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,63.24,47.78
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,64.19,48.27
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,82.54,48.28
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,129.61,67.59
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,188.68,107.14
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,240.28,147.16
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,293.15,190.83
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,345.51,234.93
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,398.66,279.28
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,450.86,322.66
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,502.87,364.82
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,553.45,404.1
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,603.36,441.67
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,650.55,477.02
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,696.38,510.52
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,739.52,540.32
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,780.93,566.65
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,819.37,591.33
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,855.79,614.45
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,887.55,633.33
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,916.84,650.46
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,942.41,666.47
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,964.93,680.55
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,982.83,691.75
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,997.42,700.97
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,1006.67,706.95
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,1012.51,710.97
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,1011.9,711.11
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,1007.91,709.33
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,999.09,704.7
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,987.08,698.23
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,967.82,687.76
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,945.66,675.55
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,917.35,659.97
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,896.39,649.15
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,857.84,625.77
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,817.5,601.07
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,767.88,570.2
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,717.5,538.14
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,657.15,498.45
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,601.96,461.0
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,527.29,408.13
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,455.89,354.91
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,363.02,281.36
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,277.91,208.73
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,138.68,52.85
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.99,13.25
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,36.17,24.65
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,47.0,34.39
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,53.29,40.01
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,60.23,45.95
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,64.01,49.12
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,67.58,52.01
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,69.35,53.2
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,70.97,54.24
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,71.66,54.6
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,88.25,54.37
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,133.6,73.64
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,188.66,110.29
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,237.84,148.19
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,288.7,189.82
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,339.0,231.22
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,390.61,273.02
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,446.72,316.78
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,497.07,354.87
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,546.0,390.37
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,594.67,424.02
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,640.62,457.15
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,685.43,488.75
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,726.77,516.79
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,766.08,542.78
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,802.61,566.64
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,837.43,589.38
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,869.72,610.51
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,899.97,630.38
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,925.46,646.74
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,948.11,661.42
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,964.93,672.62
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,978.55,682.03
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,986.95,687.73
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,992.07,691.61
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,989.9,691.85
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,996.43,697.65
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,985.33,691.99
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,971.11,684.69
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,948.96,672.55
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,924.09,658.77
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,891.95,641.11
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,863.4,625.67
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,717.06,530.28
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,568.29,426.9
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,626.46,473.26
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,664.4,501.79
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,594.76,453.55
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,520.44,401.22
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,443.59,345.52
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,370.89,290.0
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,278.06,215.71
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,193.53,144.53
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,98.38,37.9
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.92,13.13
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,38.79,26.89
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.59,37.59
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.72,43.97
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,64.57,49.84
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,70.89,55.07
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,76.97,59.93
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,90.35,70.81
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,102.86,80.77
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,116.77,91.92
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,140.68,99.85
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,172.6,112.59
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,211.07,135.85
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,262.93,181.22
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,308.17,221.28
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,348.33,249.11
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,389.24,278.67
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,416.69,302.08
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,432.66,315.27
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,457.42,333.1
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,475.56,346.23
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,418.79,306.03
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,346.21,253.21
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,343.31,251.43
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,341.19,249.97
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,486.25,355.56
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,642.67,464.77
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,767.21,556.38
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,882.26,636.87
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,701.04,510.76
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,458.73,333.49
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,592.04,431.27
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,731.72,528.71
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,772.8,558.42
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,826.06,596.46
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,691.59,503.34
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,551.51,404.07
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,775.38,570.66
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,958.11,695.79
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,939.22,683.02
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,917.47,670.27
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,676.11,506.11
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,410.66,310.06
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,617.99,470.39
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,779.78,586.36
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,728.15,551.14
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,676.12,516.68
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,614.68,473.59
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,554.1,429.96
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,477.67,374.16
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,404.63,317.5
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,310.82,242.49
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,230.47,173.83
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,115.01,47.57
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,13.64,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.44,11.99
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.89,22.84
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,44.01,31.99
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,51.03,38.25
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,56.16,42.67
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,59.72,45.57
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,63.09,48.21
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,63.65,48.41
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,64.2,48.57
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,64.88,48.84
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,87.41,54.04
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,166.43,106.48
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,237.95,164.85
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,240.3,157.55
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,280.37,182.89
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,330.63,224.66
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,388.11,271.15
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,438.19,311.31
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,488.36,350.3
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,473.63,341.8
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,441.29,317.1
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,540.93,391.17
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,675.62,487.87
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,666.05,476.92
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,642.75,456.22
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,732.12,522.52
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,830.86,590.14
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,863.18,609.04
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,893.4,627.13
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,826.06,581.43
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,726.95,510.18
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,742.51,522.45
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,756.77,533.01
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,888.87,626.79
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,987.56,690.68
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,980.94,687.09
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,983.19,690.21
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,972.7,685.43
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,959.14,678.94
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,938.54,668.08
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,915.2,655.52
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,884.23,638.86
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,856.71,624.34
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,814.59,598.66
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,771.11,571.79
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,718.66,538.4
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,665.89,504.05
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,600.56,460.28
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,536.5,415.8
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,452.2,354.1
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,379.66,298.08
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,288.45,224.46
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,205.69,154.3
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,104.64,44.16
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,24.95,13.01
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.4,24.07
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,46.23,33.86
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,52.9,39.75
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,60.27,45.99
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,64.03,49.04
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,67.6,51.81
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,68.64,52.39
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,69.62,52.9
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,70.38,53.2
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,84.96,52.45
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,130.05,70.84
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,184.65,106.39
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,233.33,143.37
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,283.76,184.25
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,333.73,225.22
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,384.72,266.47
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,435.67,307.43
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,486.91,347.5
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,513.93,368.0
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,529.66,377.53
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,556.79,397.49
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,581.31,415.67
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,612.9,435.92
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,637.22,450.78
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,729.78,519.07
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,832.02,589.52
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,863.52,609.15
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,892.85,627.99
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,917.84,644.13
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,939.95,658.54
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,956.64,668.29
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,970.16,676.18
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,978.99,683.62
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,984.55,689.23
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,985.78,691.39
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,983.66,691.63
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,973.9,686.78
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,961.06,680.19
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,952.65,676.54
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,930.44,664.18
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,900.48,647.87
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,868.19,629.96
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,828.81,606.3
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,787.75,581.22
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,741.77,552.85
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,690.73,520.31
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,630.52,480.32
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,571.09,439.46
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,495.29,385.09
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,422.83,329.94
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,332.08,257.31
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,248.65,186.56
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,122.08,53.88
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
