Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,685.66,520.77
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,621.45,477.28
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,558.33,433.1
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,482.01,377.4
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,408.84,320.82
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,314.51,244.83
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,232.75,175.32
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,117.88,57.18
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,21.76,8.25
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,36.4,24.5
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,49.3,36.17
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,57.72,43.7
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.85,50.72
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,71.74,55.59
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,77.35,60.08
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,78.02,60.19
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,77.85,59.56
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,78.91,60.08
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,83.73,63.69
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,125.95,70.91
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,171.79,98.14
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,227.46,139.56
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,277.47,179.67
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,326.53,220.21
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,377.21,261.97
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,427.57,303.58
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,478.27,344.55
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,527.68,382.95
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,578.79,421.43
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,624.9,455.28
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,670.0,487.5
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,711.8,516.78
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,752.08,544.35
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,789.21,569.1
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,824.66,592.4
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,856.73,613.57
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,886.76,633.39
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,911.72,649.7
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,933.84,664.23
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,952.01,676.5
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,967.07,686.86
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,975.54,692.91
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,980.76,697.03
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,991.65,705.34
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,987.53,704.11
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,977.58,700.46
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,964.52,694.9
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,831.83,607.49
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,671.11,493.67
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,629.79,467.58
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,587.52,439.86
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,689.31,518.41
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,769.46,577.45
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,715.88,541.92
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,661.97,506.08
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,594.17,459.23
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,521.3,407.04
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,444.63,349.02
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,372.24,291.92
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,279.99,217.27
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,195.95,146.5
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,89.48,41.74
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.73,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.97,3.58
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,32.26,20.94
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,49.05,35.77
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,64.78,49.49
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,81.13,63.44
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,77.53,60.28
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,74.95,57.85
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,70.68,53.96
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,65.46,49.28
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,117.18,91.7
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,164.54,129.68
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,181.17,135.46
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,198.11,147.45
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,235.05,170.79
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,303.88,218.66
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,336.89,243.33
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,370.84,268.66
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,401.29,291.41
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,446.31,324.84
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,479.82,349.25
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,513.48,373.26
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,539.08,391.73
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,563.62,409.07
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,593.56,429.45
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,624.0,449.85
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,648.54,466.68
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,672.96,483.26
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,776.89,559.75
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,880.58,631.42
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,905.79,646.96
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,928.14,661.01
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,946.02,671.27
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,960.76,679.57
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,969.4,685.23
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,974.78,688.94
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,974.32,689.3
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,970.6,687.76
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,960.74,684.11
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,947.84,678.61
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,928.2,667.42
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,905.74,654.47
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,881.08,641.41
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,848.74,623.12
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,810.07,599.27
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,769.79,574.0
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,717.45,540.52
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,664.75,506.01
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,604.15,464.86
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,544.38,422.86
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,467.59,365.83
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,389.45,304.96
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,300.69,233.22
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,219.87,164.67
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,111.84,52.78
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.63
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,25.58,15.45
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,39.97,28.25
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,57.97,43.9
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,75.71,59.1
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,91.15,72.04
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,105.59,83.86
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,115.21,91.44
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,124.45,98.57
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,140.22,111.18
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,155.98,123.66
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,185.56,129.07
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,212.33,142.6
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,249.85,168.58
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,292.72,200.92
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,323.63,223.81
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,374.11,263.22
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,424.12,304.47
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,474.61,345.1
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,523.06,382.41
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,571.79,418.7
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,619.07,453.64
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,663.96,485.95
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,693.74,503.04
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,712.82,511.4
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,740.75,530.21
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,767.6,547.96
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,828.7,593.35
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,882.07,630.02
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,874.14,622.38
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,842.68,596.06
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,915.85,649.43
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,968.56,683.64
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,919.44,651.76
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,842.08,596.49
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,780.56,555.79
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,730.73,521.9
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,795.48,570.53
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,842.85,607.21
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,822.78,595.46
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,800.02,582.28
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,837.34,611.76
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,859.56,629.26
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,819.09,603.6
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,777.07,576.94
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,660.58,498.18
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,543.41,414.74
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,486.59,374.79
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,430.89,334.15
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,407.94,318.38
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,381.8,298.39
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,288.45,223.05
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,203.68,151.79
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,104.99,48.51
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,11.82,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,20.99,6.33
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,33.24,21.71
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,45.68,33.05
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,52.03,38.84
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,58.23,44.23
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,63.3,48.45
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,66.92,51.31
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,65.15,49.54
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,63.66,47.99
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,99.14,77.16
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,129.97,101.98
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,160.65,106.03
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,197.77,126.84
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,245.6,163.61
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,291.08,200.46
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,317.81,217.98
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,376.29,261.98
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,427.61,304.61
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,478.92,346.18
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,515.32,375.16
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,542.8,394.55
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,597.9,437.53
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,671.53,493.97
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,714.3,524.07
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,754.91,551.62
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,742.5,537.6
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,713.19,510.91
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,758.23,541.01
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,804.16,570.98
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,879.33,627.46
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,940.79,669.18
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,959.21,681.19
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,974.43,691.47
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,984.41,698.15
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,991.08,702.85
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,990.0,703.08
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,985.67,701.4
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,976.45,698.22
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,964.1,693.11
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,956.52,689.79
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,935.13,677.47
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,906.6,661.91
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,875.66,644.63
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,836.14,619.97
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,794.91,593.88
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,749.18,564.96
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,698.31,531.75
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,635.36,488.85
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,573.48,445.3
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,497.65,389.35
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,425.05,332.84
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,329.84,256.01
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,240.96,180.82
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,121.19,56.12
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.21,5.31
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,34.18,22.44
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,46.41,33.64
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.73,39.42
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,58.9,44.8
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,64.5,49.48
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,68.45,52.61
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,67.63,51.52
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,66.98,50.56
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,67.89,51.01
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,68.66,51.34
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,119.51,66.29
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,166.23,93.28
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,215.45,129.59
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,266.5,170.83
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,317.08,213.16
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,368.97,256.58
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,425.87,303.64
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,476.5,345.27
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,525.6,384.14
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,574.39,421.7
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,621.12,456.61
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,666.75,489.76
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,709.83,520.48
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,751.58,549.31
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,789.6,574.73
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,825.8,598.78
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,858.9,619.53
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,889.87,638.74
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,916.56,656.15
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,940.41,671.72
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,958.89,684.1
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,974.17,694.52
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,984.24,701.68
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,991.0,706.85
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,988.54,706.18
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,982.86,703.6
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,973.32,698.66
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,971.97,699.24
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,951.06,687.04
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,927.4,673.17
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,897.21,656.33
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,864.69,637.77
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,826.12,615.05
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,781.19,587.47
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,728.73,553.38
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,675.87,518.24
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,606.75,470.27
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,539.14,421.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,454.13,358.09
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,380.61,300.22
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,285.75,222.72
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,199.92,149.75
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,91.48,40.42
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.98,1.99
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,31.74,20.34
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,47.97,34.78
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,64.63,49.31
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,81.02,63.33
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,94.1,74.25
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,104.39,82.56
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,80.09,61.7
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,58.47,43.27
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,65.44,48.78
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,66.24,49.13
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,109.54,57.25
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,157.68,84.59
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,217.16,128.56
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,268.93,170.36
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,320.73,213.71
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,373.41,257.8
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,424.99,300.45
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,476.57,342.03
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,526.8,381.53
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,576.45,419.45
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,623.83,455.51
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,670.0,489.84
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,712.35,519.64
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,752.35,546.82
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,790.14,571.9
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,826.07,595.56
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,858.0,615.13
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,887.64,633.04
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,913.85,649.97
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,937.21,665.06
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,953.76,676.08
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,967.07,685.14
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,977.14,692.24
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,983.94,697.38
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,982.96,697.67
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,978.76,696.06
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,981.19,700.41
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,969.18,695.48
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,948.2,683.35
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,924.44,669.48
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,894.81,653.37
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,862.83,635.51
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,824.94,612.04
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,780.6,583.8
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,728.54,550.4
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,676.07,515.92
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,612.31,472.15
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,549.63,427.69
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,471.08,369.55
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,392.13,308.12
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,300.46,233.53
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,217.1,162.48
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,110.37,48.36
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.43,3.55
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,33.43,21.67
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.45,38.99
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,58.99,44.68
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,84.15,65.86
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,113.86,90.44
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,125.76,99.61
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,141.86,112.02
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,99.72,76.94
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,68.89,51.29
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,116.61,64.08
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,163.01,89.86
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,212.6,125.99
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,263.92,167.13
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,322.26,214.78
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,374.14,257.74
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,425.3,300.29
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,476.57,342.01
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,526.52,381.07
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,576.18,418.77
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,623.2,454.3
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,669.04,488.1
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,712.19,518.36
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,753.65,546.36
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,792.52,572.08
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,829.55,596.44
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,862.58,616.74
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,893.39,635.46
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,919.88,652.65
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,943.47,668.1
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,961.64,678.66
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,976.57,687.22
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,847.54,601.67
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,663.77,471.41
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,849.01,605.67
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,987.52,698.47
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,978.99,694.83
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,978.41,697.37
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,958.38,685.97
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,935.55,672.91
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,906.16,656.91
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,874.37,639.26
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,836.73,616.13
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,793.07,588.63
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,741.59,556.0
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,689.63,522.35
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,623.4,477.39
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,558.42,431.81
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,479.99,374.54
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,400.79,313.45
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,305.52,236.57
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,219.13,163.45
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,111.14,47.21
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,16.63,1.52
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,33.1,21.34
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,48.07,34.83
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,64.46,49.14
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,80.45,62.82
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,95.35,75.25
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,109.84,87.04
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,118.26,93.56
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,131.1,103.58
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,145.04,114.34
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,158.15,124.27
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,192.86,140.18
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,219.14,161.25
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,195.31,143.56
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,170.78,125.62
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,178.05,130.6
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,185.41,135.6
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,290.98,212.03
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,400.19,289.49
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,464.3,335.4
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,573.02,414.73
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,618.99,448.94
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,663.83,481.75
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,704.47,509.7
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,742.79,535.29
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,779.52,559.74
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,814.55,582.34
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,845.24,600.72
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,883.14,623.59
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,908.34,639.39
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,930.63,653.42
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,947.15,664.14
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,960.43,672.95
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,969.39,680.25
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,975.08,685.67
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,976.33,687.02
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,974.26,686.44
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,963.59,680.24
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,949.83,672.25
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,928.28,659.78
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,910.41,649.79
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,879.04,632.72
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,845.51,614.12
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,677.24,501.59
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,508.66,380.84
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,396.73,300.86
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,306.4,233.58
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,266.83,204.74
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,227.44,175.11
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,173.16,133.12
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,133.45,101.41
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,91.51,67.12
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,44.05,28.3
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,19.44,3.23
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,21.59,11.97
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,35.09,24.04
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,51.71,38.52
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,68.11,52.61
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,85.09,66.9
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,101.9,80.75
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,115.36,91.53
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,128.7,102.03
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,141.21,111.66
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,153.58,121.06
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,169.08,126.66
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,185.16,138.04
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,226.24,166.62
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,282.3,206.27
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,305.79,223.33
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,329.22,240.27
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,374.67,271.87
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,429.88,310.94
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,440.09,318.39
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,434.27,313.78
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,446.12,322.15
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,448.31,323.5
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,402.79,290.57
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,352.58,254.08
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,448.33,322.7
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,551.12,394.35
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,621.5,443.18
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,700.37,497.01
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,670.34,475.95
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,641.2,455.72
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,709.46,504.34
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,769.99,547.07
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,878.25,625.36
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,970.19,687.97
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,968.2,687.01
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,963.02,684.78
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,951.57,680.07
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,944.43,678.29
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,919.44,663.77
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,891.99,647.71
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,859.39,629.23
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,824.71,609.15
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,771.54,574.86
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,710.42,534.5
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,654.52,497.44
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,599.04,459.31
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,520.34,401.78
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,429.99,334.34
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,352.41,275.62
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,279.74,218.4
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,181.14,138.9
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,100.95,72.36
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,41.04,12.51
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.37,23.03
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,54.0,39.74
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,65.15,49.7
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,77.01,59.93
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,82.36,64.36
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,89.74,70.31
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,90.3,70.41
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,90.88,70.49
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,92.15,71.12
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,93.13,71.51
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,126.15,75.74
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,169.52,99.37
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,216.61,133.24
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,266.05,172.47
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,315.24,213.11
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,372.05,259.65
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,421.82,300.6
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,472.24,341.16
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,521.35,379.86
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,570.49,417.57
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,617.35,453.44
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,663.5,488.01
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,705.66,517.89
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,745.72,545.58
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,783.59,572.48
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,819.95,597.65
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,852.59,618.15
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,883.18,637.13
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,909.14,654.05
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,932.34,669.14
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,949.28,680.38
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,963.07,689.65
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,971.22,695.34
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,976.13,699.05
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,976.32,699.82
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,981.08,703.76
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,969.56,697.13
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,955.01,688.73
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,932.0,675.11
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,906.36,659.8
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,872.65,640.15
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,836.84,618.9
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,790.19,590.09
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,742.32,559.91
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,678.12,517.0
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,622.19,479.05
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,550.84,427.91
