Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,482.0,377.0
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,400.82,315.33
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,311.29,245.03
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,221.64,171.57
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,128.54,94.03
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,61.19,20.14
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,17.61,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,32.55,20.78
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,47.68,34.58
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.97,40.41
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.21,46.75
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,66.57,51.25
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,72.09,55.72
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,70.68,54.12
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,69.53,52.72
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,107.98,84.2
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,150.95,118.75
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,136.52,87.07
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,161.05,89.83
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,210.13,125.2
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,261.07,166.0
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,312.29,208.7
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,364.85,252.64
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,422.15,299.46
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,473.17,340.69
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,522.42,379.62
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,571.33,417.19
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,618.06,452.97
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,663.7,487.13
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,649.74,473.09
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,621.01,447.05
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,606.59,436.16
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,584.09,419.35
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,738.51,534.27
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,890.78,639.49
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,916.96,655.93
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,940.23,671.07
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,959.47,682.48
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,975.49,691.85
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,889.26,634.45
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,762.52,543.12
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,897.05,641.96
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,990.44,704.81
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,981.79,701.44
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,969.94,696.67
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,949.72,685.03
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,937.35,678.69
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,908.32,662.71
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,876.87,645.05
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,833.74,618.11
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,793.9,593.11
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,743.19,560.8
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,691.99,527.39
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,624.63,481.31
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,558.74,434.68
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,481.53,378.06
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,407.66,320.37
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,307.57,239.17
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,221.65,165.37
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,110.77,38.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.36,17.22
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,45.56,33.11
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,49.38,36.5
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,52.9,39.45
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,56.26,42.13
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,55.13,40.86
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,59.7,44.33
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,60.45,44.67
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,61.13,44.96
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,97.71,50.29
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,156.2,83.71
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,207.14,120.19
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,259.54,162.17
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,311.8,205.49
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,364.85,249.44
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,417.5,293.6
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,470.15,336.92
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,520.98,377.18
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,571.14,415.79
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,619.05,451.63
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,665.78,485.63
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,707.13,514.58
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,744.94,540.29
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,782.89,566.04
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,819.08,590.16
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,851.34,611.78
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,881.43,631.97
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,907.73,649.43
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,931.24,665.1
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,948.95,675.59
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,963.48,684.08
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,972.85,691.99
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,978.94,697.92
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,986.69,703.91
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,979.91,700.55
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,970.41,696.83
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,957.79,691.17
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,934.84,677.57
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,915.76,666.65
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,884.43,648.62
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,850.91,629.0
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,804.75,599.16
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,757.48,568.22
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,702.65,532.38
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,647.51,495.48
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,569.37,440.56
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,501.81,391.15
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,421.9,329.93
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,346.66,270.22
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,240.39,184.89
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,157.43,115.03
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,77.22,22.3
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,26.11,15.34
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,37.46,25.83
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,42.74,30.71
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,47.88,35.23
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,51.1,37.92
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,54.19,40.39
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,55.94,41.54
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,57.57,42.55
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,64.45,47.99
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,65.32,48.4
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,102.0,54.44
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,151.95,81.21
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,202.95,117.5
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,263.89,165.58
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,316.18,208.97
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,369.03,252.9
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,420.95,295.48
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,472.94,337.01
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,523.2,376.2
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,572.74,413.65
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,619.92,449.28
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,665.93,483.23
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,708.94,513.34
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,750.23,541.5
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,788.91,567.0
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,825.73,591.12
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,857.67,610.84
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,887.27,628.95
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,913.4,646.12
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,936.67,661.59
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,954.99,673.99
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,970.13,684.48
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,979.58,691.47
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,985.71,696.51
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,985.54,697.68
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,982.12,696.94
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,984.35,701.5
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,971.97,696.71
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,952.07,685.66
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,929.33,672.8
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,899.25,655.87
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,866.78,637.23
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,829.71,613.96
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,786.03,585.92
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,734.44,552.68
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,682.38,518.4
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,614.4,471.8
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,547.79,424.63
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,466.79,363.98
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,386.26,301.01
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,288.51,222.13
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,200.25,147.28
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,100.88,27.3
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.0,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,31.73,19.75
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,47.57,34.25
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,54.79,40.89
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,62.72,47.81
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,68.76,52.87
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,74.54,57.53
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,76.59,58.94
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,77.59,59.43
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,78.36,59.7
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,79.0,59.88
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,113.18,65.74
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,161.34,91.61
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,209.82,125.66
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,260.46,165.32
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,318.24,212.16
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,369.55,254.23
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,419.38,294.47
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,469.7,334.03
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,518.84,371.55
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,567.12,407.15
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,613.04,439.99
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,658.2,471.23
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,699.49,498.86
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,738.8,524.33
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,776.45,549.85
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,812.61,574.0
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,843.41,592.38
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,872.03,609.24
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,897.3,625.8
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,919.85,640.73
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,936.17,651.84
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,949.36,661.14
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,964.98,672.1
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,969.72,676.35
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,965.87,675.69
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,958.88,673.18
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,946.07,667.69
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,930.32,660.42
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,907.56,647.78
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,882.18,633.44
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,846.95,613.37
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,809.71,591.75
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,763.93,562.81
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,710.24,527.98
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,653.57,490.8
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,597.38,452.72
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,526.97,403.04
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,458.95,353.54
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,363.46,282.17
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,289.17,224.07
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,203.65,154.99
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,113.2,80.67
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,53.56,9.61
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,27.17,16.1
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,43.26,30.78
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,60.32,45.74
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,77.74,60.74
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,94.5,74.83
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,110.94,88.32
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,128.51,102.25
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,145.65,115.5
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,150.09,118.41
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,150.46,118.02
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,180.67,127.81
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,217.51,150.73
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,219.33,140.35
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,256.91,160.77
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,308.02,202.69
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,360.46,245.8
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,409.28,288.41
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,449.5,320.54
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,492.79,352.31
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,570.26,409.08
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,617.39,444.06
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,663.42,477.54
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,705.24,506.11
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,744.5,532.18
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,782.32,557.67
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,818.4,581.14
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,850.61,601.02
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,880.69,619.46
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,906.17,635.98
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,928.87,650.81
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,946.69,662.92
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,972.96,680.5
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,982.39,687.5
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,988.47,692.66
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,989.54,694.8
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,987.24,694.99
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,977.26,690.16
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,964.11,683.47
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,943.85,672.3
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,920.74,659.36
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,895.3,646.23
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,861.96,627.73
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,819.87,603.08
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,776.34,576.98
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,722.66,542.87
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,668.61,507.65
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,601.94,462.14
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,536.48,415.9
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,450.75,351.58
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,376.38,293.04
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,282.94,217.49
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,198.0,144.97
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,98.75,17.71
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.63,16.36
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.67,28.58
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.56,34.91
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,55.44,41.81
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,59.84,45.52
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,64.04,48.91
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,64.93,49.29
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,65.81,49.63
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,66.82,50.16
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,67.7,50.58
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,105.97,59.9
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,154.18,84.19
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,204.49,119.22
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,256.67,160.11
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,308.61,202.74
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,361.67,246.46
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,419.81,293.14
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,471.55,334.17
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,521.53,372.88
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,571.02,410.08
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,618.44,445.66
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,664.72,479.6
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,708.59,510.22
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,751.2,539.28
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,789.88,564.7
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,826.62,588.7
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,859.24,608.9
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,889.56,627.53
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,915.49,644.17
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,938.5,658.99
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,957.01,671.55
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,972.29,682.19
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,982.32,689.12
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,989.0,694.1
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,988.8,695.16
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,985.24,694.26
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,976.38,691.34
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,964.36,686.52
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,956.12,682.85
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,934.07,670.31
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,904.77,654.47
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,873.05,636.93
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,832.42,611.87
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,795.05,588.79
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,743.68,556.43
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,691.81,522.98
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,626.45,478.92
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,562.31,434.12
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,484.08,376.44
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,409.29,318.01
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,307.56,236.4
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,220.49,161.52
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,108.24,13.74
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.06,14.93
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,38.36,26.5
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.66,33.14
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,53.73,40.18
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,58.19,43.93
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,62.44,47.35
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,95.36,74.6
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,138.5,109.65
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,96.13,74.29
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,64.44,47.87
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,100.25,56.35
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,147.6,80.01
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,197.36,114.62
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,248.98,155.12
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,300.78,197.76
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,353.45,241.21
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,411.1,287.53
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,462.31,328.15
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,511.83,366.41
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,560.79,403.05
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,607.76,438.09
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,653.67,471.49
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,695.85,500.49
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,736.17,527.47
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,728.15,517.96
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,703.51,496.72
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,790.37,560.53
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,873.31,616.99
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,899.13,633.36
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,922.17,648.43
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,843.05,595.32
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,727.78,513.15
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,863.51,611.72
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,972.0,684.0
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,981.0,690.12
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,975.66,688.11
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,965.67,683.39
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,952.56,676.81
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,931.47,665.21
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,907.63,651.87
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,813.67,593.27
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,707.53,522.17
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,729.52,542.67
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,752.9,561.0
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,681.91,514.33
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,604.37,462.01
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,542.72,419.6
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,482.49,376.03
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,409.05,320.22
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,339.4,265.09
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,255.16,196.44
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,178.13,129.81
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,78.47,3.15
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.94,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.52,13.57
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,34.17,22.99
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,39.17,27.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.07,31.99
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,47.44,34.83
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,50.67,37.43
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,51.19,37.66
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.9,42.2
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,58.14,42.96
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,59.28,43.62
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,87.9,46.19
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,146.43,77.32
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,196.94,111.96
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,248.98,152.57
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,301.11,195.33
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,354.15,239.12
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,406.38,281.79
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,458.68,323.49
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,509.86,363.37
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,560.48,401.73
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,608.78,438.19
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,655.92,473.05
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,699.48,503.69
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,741.17,532.0
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,711.36,507.5
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,661.7,467.99
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,667.81,472.56
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,667.52,472.57
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,664.15,470.41
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,658.75,466.88
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,826.75,589.27
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,966.73,683.39
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,977.61,690.36
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,985.13,696.16
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,914.05,651.46
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,814.48,581.74
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,759.19,546.95
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,718.48,520.81
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,679.26,495.3
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,638.83,468.69
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,637.11,471.4
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,632.15,471.77
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,680.8,510.3
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,711.0,535.01
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,577.42,440.25
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,441.88,340.38
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,393.97,306.31
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,346.05,270.81
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,292.91,229.54
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,241.14,187.97
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,178.29,136.14
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,118.51,84.51
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,57.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.33,14.09
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.66,25.87
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,43.9,31.63
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,50.6,37.51
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,54.42,40.74
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,58.07,43.67
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,58.54,43.83
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,59.06,44.0
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,60.05,44.55
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,67.54,50.45
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,94.48,52.5
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,143.04,75.88
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,193.34,110.29
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,245.48,150.86
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,304.87,198.8
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,356.99,241.71
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,408.94,284.69
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,461.03,326.95
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,476.24,341.43
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,477.97,342.26
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,545.93,393.21
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,656.03,473.42
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,698.25,502.42
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,737.83,529.26
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,776.06,554.92
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,812.48,578.74
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,771.09,547.71
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,705.3,497.65
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,821.5,583.02
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,926.2,654.06
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,943.6,663.78
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,957.81,672.11
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,794.15,564.43
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,579.57,412.76
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,570.26,408.33
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,559.93,402.35
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,769.33,554.7
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,946.07,675.68
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,922.9,661.01
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,897.16,646.0
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,723.22,530.12
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,546.37,404.43
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,607.41,454.88
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,679.4,511.3
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,605.51,459.98
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,533.48,409.27
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,514.87,397.5
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,492.99,382.3
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,413.13,321.41
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,337.95,262.04
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,249.54,190.43
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,155.98,111.73
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,74.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.68,11.88
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.37,23.08
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.35,27.77
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,44.25,32.12
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,47.64,34.91
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,50.88,37.44
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,52.1,38.17
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.61,43.25
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,59.79,43.95
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,60.87,44.55
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,87.58,46.73
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,137.7,70.49
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,198.1,112.08
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,250.62,152.55
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,303.55,195.08
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,357.25,238.24
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,410.19,281.45
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,463.21,323.87
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,514.39,363.28
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,564.87,401.03
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,613.38,436.9
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,660.73,471.09
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,704.78,501.69
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,747.06,530.26
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,787.02,556.31
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,825.05,581.02
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,858.93,601.74
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,890.45,620.88
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,917.11,637.95
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,940.82,653.23
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,960.92,666.68
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,977.78,678.22
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,988.4,685.72
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,995.62,691.27
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,997.34,693.57
