Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,995.61,693.92
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,987.01,691.26
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,975.15,686.7
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,957.06,676.86
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,936.0,665.24
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,918.29,656.94
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,887.98,640.39
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,849.41,617.25
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,808.99,592.63
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,758.62,561.55
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,707.46,529.18
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,649.81,491.35
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,589.04,449.76
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,512.22,394.32
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,438.85,338.56
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,342.59,261.2
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,254.71,183.54
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,123.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.36,10.72
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.91,20.18
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,36.51,25.29
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,41.93,30.01
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,45.05,32.57
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,48.05,34.9
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,54.22,39.77
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,55.71,40.66
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,56.66,41.18
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,57.53,41.63
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,82.8,43.31
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,142.6,73.89
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,194.06,108.38
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,247.05,149.25
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,299.89,192.25
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,353.52,236.21
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,406.62,279.21
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,459.77,321.14
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,511.56,360.88
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,562.72,398.9
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,611.1,434.77
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,658.23,468.9
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,702.84,499.38
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,745.36,527.44
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,785.03,552.98
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,822.73,577.13
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,856.66,597.52
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,888.2,616.29
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,915.31,633.55
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,939.48,649.04
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,959.14,661.81
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,975.54,672.69
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,986.16,679.81
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,993.37,684.99
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,991.86,685.3
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,987.03,683.77
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,978.65,681.28
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,967.06,676.92
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,948.32,666.74
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,937.26,661.57
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,908.28,646.33
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,876.83,629.47
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,836.88,605.52
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,795.21,580.13
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,748.35,551.51
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,696.47,518.71
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,632.58,476.58
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,569.81,433.61
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,490.78,376.7
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,415.33,319.11
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,318.08,241.27
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,227.61,162.22
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,108.86,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.27,11.24
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,42.42,30.26
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,49.19,36.14
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,53.48,39.77
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,57.57,43.07
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,58.41,43.45
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,59.26,43.79
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,60.25,44.33
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,67.76,50.2
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,89.96,50.36
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,138.25,72.04
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,188.93,105.86
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,241.47,146.17
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,301.39,193.97
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,354.12,236.86
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,406.65,279.81
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,459.32,321.96
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,510.18,361.31
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,560.67,399.27
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,609.02,434.52
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,656.22,467.99
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,700.7,498.77
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,743.56,527.62
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,783.14,553.23
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,820.75,577.44
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,854.61,599.41
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,886.1,619.87
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,913.17,637.29
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,937.31,652.92
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,956.47,664.1
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,972.37,673.32
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,982.99,681.94
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,990.21,688.63
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,988.73,688.62
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,983.97,686.75
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,974.6,682.16
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,962.03,675.7
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,953.6,672.3
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,931.52,660.26
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,902.17,644.7
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,870.39,627.45
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,830.01,602.99
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,787.93,577.1
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,741.01,548.41
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,688.98,515.41
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,624.75,472.64
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,561.67,429.06
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,482.67,371.91
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,407.3,314.02
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,310.32,236.05
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,219.86,156.23
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,104.65,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.66,11.32
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.51,30.39
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,50.91,37.76
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,55.11,41.32
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,59.12,44.57
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,59.89,44.88
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,60.68,45.18
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,61.6,45.65
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,69.22,51.63
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,89.53,51.01
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,137.37,72.04
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,187.93,105.71
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,240.35,145.97
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,300.23,193.88
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,352.85,236.79
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,404.82,278.8
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,456.93,319.82
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,507.99,358.98
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,558.58,396.57
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,606.34,431.98
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,652.93,465.71
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,696.77,495.96
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,738.75,524.23
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,777.46,549.17
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,814.23,572.48
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,846.88,592.12
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,877.13,610.14
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,903.88,626.88
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,927.77,641.87
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,946.29,653.96
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,961.6,664.2
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,971.19,670.67
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,977.43,675.25
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,973.52,673.72
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,978.01,677.63
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,968.53,674.37
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,955.87,669.34
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,787.51,561.63
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,606.43,436.02
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,740.35,536.29
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,851.77,614.11
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,806.88,585.98
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,760.79,557.73
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,706.36,524.02
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,651.64,489.12
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,582.09,441.45
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,507.75,388.61
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,428.74,329.83
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,354.31,271.83
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,259.75,196.1
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,174.35,121.45
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,83.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,22.41,10.88
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,39.19,26.97
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,58.34,43.7
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,77.07,59.82
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,89.33,70.27
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,103.46,82.03
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,109.01,86.23
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,118.69,93.73
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,117.16,92.08
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,121.85,95.56
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,137.22,93.77
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,176.45,111.87
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,219.3,140.11
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,262.65,172.45
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,304.33,204.73
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,350.24,240.74
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,398.0,278.64
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,446.73,316.37
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,493.78,351.29
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,545.41,388.3
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,591.43,421.67
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,636.92,453.87
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,681.54,485.18
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,726.46,516.14
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,765.86,542.16
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,803.6,565.62
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,838.03,587.1
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,861.68,601.69
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,887.8,618.86
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,921.52,640.82
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,832.82,582.12
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,718.68,502.0
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,719.25,505.32
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,717.75,506.68
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,628.08,446.16
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,551.98,393.36
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,618.16,443.78
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,700.77,504.09
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,798.53,575.9
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,879.32,633.45
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,832.95,605.74
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,785.03,577.21
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,612.97,458.13
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,422.39,319.42
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,382.28,291.93
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,342.06,263.21
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,294.98,228.35
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,248.54,192.99
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,200.56,155.56
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,153.44,117.66
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,90.91,66.52
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,35.16,20.18
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.64,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,24.43,12.15
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,40.73,28.33
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,57.19,42.9
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,74.37,57.78
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,90.64,71.7
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,102.52,81.62
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,118.91,94.91
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,130.81,104.21
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,142.59,113.5
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,164.13,130.62
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,174.62,130.28
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,219.51,158.23
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,243.17,176.73
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,271.98,200.33
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,282.94,199.59
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,349.16,244.34
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,385.61,278.62
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,412.03,301.65
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,458.89,335.53
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,539.67,395.16
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,552.65,404.13
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,546.23,397.61
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,571.4,415.74
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,598.36,434.9
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,687.11,500.41
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,789.35,573.63
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,821.81,594.74
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,852.33,614.65
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,877.47,631.02
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,899.92,645.7
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,918.1,658.05
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,933.26,668.59
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,789.02,570.94
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,605.63,440.38
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,739.06,538.85
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,872.76,632.76
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,723.11,528.92
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,572.19,422.08
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,695.58,515.6
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,813.85,601.67
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,795.92,592.02
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,783.03,586.09
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,695.2,526.38
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,617.53,471.93
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,570.97,441.0
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,523.57,408.44
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,507.94,398.71
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,487.9,384.67
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,408.5,323.21
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,333.78,263.18
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,244.97,189.82
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,164.2,115.61
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,54.39,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,50.78,37.72
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,94.72,74.29
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,98.55,76.95
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,102.26,79.53
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,135.58,101.38
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,169.35,126.42
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,210.94,153.69
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,281.41,202.55
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,303.58,219.95
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,322.4,234.66
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,355.79,259.1
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,391.37,285.03
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,436.9,317.37
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,479.36,347.56
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,513.52,372.25
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,548.84,397.56
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,608.48,440.66
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,671.05,485.5
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,722.28,523.09
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,773.78,560.92
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,805.69,582.21
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,836.0,602.35
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,859.44,618.4
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,880.32,632.77
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,896.62,644.3
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,910.05,654.04
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,915.65,659.64
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,918.18,663.4
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,922.63,667.95
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,923.78,669.95
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,910.19,661.93
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,893.72,652.23
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,869.38,637.4
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,842.5,620.93
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,798.77,593.68
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,761.09,570.09
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,716.23,540.1
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,670.53,509.17
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,611.73,468.05
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,553.62,426.58
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,487.62,377.73
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,408.33,318.11
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,329.09,257.48
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,255.15,198.6
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,174.56,132.77
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,86.32,57.29
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,29.1,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,22.99,10.43
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,38.01,25.98
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,53.08,39.39
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,67.58,52.03
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,80.35,63.02
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,92.65,73.36
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,116.23,92.75
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,134.25,107.17
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,156.03,124.39
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,170.79,135.63
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,163.74,120.07
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,201.14,137.9
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,202.55,128.35
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,239.95,150.49
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,290.25,202.07
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,326.83,238.63
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,336.72,246.42
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,331.23,242.48
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,396.01,288.35
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,479.37,346.87
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,545.71,396.95
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,644.22,470.38
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,572.48,417.1
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,473.48,341.93
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,561.91,405.99
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,660.77,475.27
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,674.63,483.54
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,687.06,491.27
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,734.09,525.14
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,788.85,563.64
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,880.25,630.97
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,952.62,680.01
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,962.71,688.36
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,969.51,695.22
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,864.79,626.36
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,718.91,522.69
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,848.44,620.97
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,954.16,694.98
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,852.43,628.28
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,736.84,547.05
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,606.6,456.46
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,478.9,364.13
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,467.71,358.68
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,471.95,363.85
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,433.03,336.69
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,393.17,308.37
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,347.63,274.6
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,302.21,239.9
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,249.55,197.99
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,184.88,145.43
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,127.29,96.85
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,71.34,46.18
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,24.81,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.24,9.57
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.45,23.94
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.82,33.4
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.82,42.23
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,62.42,48.02
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,68.76,53.38
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,89.32,70.51
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,115.17,91.72
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,126.17,100.46
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,127.2,100.91
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,164.65,121.71
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,219.6,162.75
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,242.29,176.47
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,281.52,203.65
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,311.0,226.09
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,339.66,247.8
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,375.84,274.55
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,414.62,303.07
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,365.18,268.1
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,309.26,227.21
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,398.16,291.6
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,489.1,355.59
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,528.14,381.73
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,569.66,409.42
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,626.7,449.06
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,691.69,493.12
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,671.38,476.1
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,641.25,453.13
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,789.19,558.55
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,920.42,643.64
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,940.81,653.82
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,958.04,663.34
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,968.65,671.69
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,975.92,678.19
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,978.4,681.9
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,967.1,677.25
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,956.3,673.08
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,942.34,666.96
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,924.41,658.33
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,903.43,647.76
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,877.87,633.74
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,844.14,614.28
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,804.37,590.6
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,762.9,565.38
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,708.22,529.83
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,653.24,493.31
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,588.88,449.31
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,525.58,404.49
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,443.5,344.36
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,362.12,281.4
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,266.79,204.4
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,179.73,121.23
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,62.43,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,21.85,8.86
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.73,23.29
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,43.65,31.54
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.31,39.23
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,59.18,45.15
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,64.18,49.28
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,65.01,49.63
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,65.87,49.96
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,67.22,50.77
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,68.42,51.45
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,80.19,49.09
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,134.43,73.28
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,184.23,105.71
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,236.06,145.7
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,287.52,187.76
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,340.56,231.65
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,399.72,279.62
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,452.24,321.69
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,502.67,361.1
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,552.94,399.15
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,601.19,435.63
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,648.38,470.45
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,693.78,502.42
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,738.23,532.99
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,778.66,559.81
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,817.09,585.2
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,850.83,606.24
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,882.09,625.61
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,909.35,643.36
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,933.64,659.29
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,952.93,671.08
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,968.94,680.88
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,979.62,689.96
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,986.88,697.08
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,988.22,699.21
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,986.15,699.36
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,977.12,695.24
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,964.83,689.19
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,945.4,678.65
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,923.09,666.31
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,904.1,657.0
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,872.39,639.19
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,831.08,613.77
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,788.16,586.93
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,739.93,556.03
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,687.1,521.18
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,620.78,475.78
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,555.88,429.72
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,474.62,369.93
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,397.41,309.44
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,296.33,226.61
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,202.57,133.73
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,73.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.61,6.84
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.76,20.67
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,38.23,26.79
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,43.17,31.28
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,47.36,34.9
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,51.37,38.22
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,51.15,37.84
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,56.11,41.78
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,57.4,42.6
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,58.6,43.33
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,71.29,42.33
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,121.78,62.06
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,182.56,102.73
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,235.39,143.79
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,288.42,187.77
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,342.42,233.26
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,395.56,277.78
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,448.75,321.32
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,500.94,362.97
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,552.65,403.0
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,601.66,439.82
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,649.45,474.67
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,694.89,507.09
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,738.8,537.44
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,778.83,564.17
