Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,816.75,589.37
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,851.23,612.2
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,883.16,633.31
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,847.34,608.56
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,786.55,561.9
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,887.08,635.51
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,968.41,688.22
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,979.07,695.27
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,986.28,700.69
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,982.63,699.29
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,975.69,695.99
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,966.38,692.74
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,964.67,694.59
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,943.85,682.82
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,920.17,669.39
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,889.41,652.33
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,856.25,633.5
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,818.11,609.73
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,774.0,581.51
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,720.29,546.47
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,666.25,510.58
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,597.0,462.34
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,529.33,413.46
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,445.91,350.7
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,363.11,284.86
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,260.96,200.2
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,165.7,106.25
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,56.98,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.62,7.0
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.9,27.45
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,48.15,35.29
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.75,42.99
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,63.36,48.72
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,69.72,53.99
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,68.27,52.4
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,66.18,50.24
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,67.2,50.78
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,68.1,51.22
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,84.16,53.64
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,131.85,70.77
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,182.87,103.28
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,235.9,143.74
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,288.9,187.13
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,350.29,237.45
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,403.78,281.67
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,457.51,325.11
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,509.69,366.26
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,561.56,405.92
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,611.07,443.62
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,659.44,479.57
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,705.25,512.05
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,749.59,542.73
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,789.69,569.58
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,827.73,594.55
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,862.72,616.11
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,895.3,635.95
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,922.57,653.6
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,946.82,669.37
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,966.49,682.26
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,982.83,693.14
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,993.35,700.46
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,1000.39,705.73
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,1001.38,707.33
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,998.87,706.89
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,989.95,702.28
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,977.73,695.72
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,958.69,685.17
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,947.03,679.53
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,916.68,662.86
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,883.82,644.5
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,842.31,620.3
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,799.03,594.48
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,745.72,559.99
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,696.91,527.9
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,629.14,481.18
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,562.79,433.83
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,478.96,372.29
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,399.36,309.96
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,291.15,221.81
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,187.23,116.67
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,68.06,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.22,4.37
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.08,22.59
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.81,29.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.32,35.64
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,52.64,39.39
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,56.79,42.82
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,56.25,42.15
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,55.9,41.62
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,62.62,46.97
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,63.6,47.49
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,71.9,44.57
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,121.49,62.06
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,182.67,102.0
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,236.01,142.54
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,289.25,186.08
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,343.51,231.16
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,397.49,275.71
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,451.54,319.2
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,504.06,360.39
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,556.14,399.93
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,605.65,437.32
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,653.93,472.85
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,699.44,504.77
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,743.2,534.67
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,783.1,560.85
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,820.84,585.5
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,855.44,606.75
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,887.51,626.25
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,915.1,644.15
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,939.67,660.19
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,959.17,673.4
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,975.33,684.65
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,985.62,692.05
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,992.41,697.42
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,993.22,699.19
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,990.54,698.94
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,982.45,696.58
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,971.06,692.26
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,952.35,682.19
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,930.64,670.26
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,911.56,660.96
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,879.95,643.31
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,838.85,618.07
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,796.02,591.35
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,744.49,558.5
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,692.3,524.37
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,630.42,482.33
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,565.62,436.43
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,483.6,375.85
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,405.81,314.81
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,298.41,226.42
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,195.42,116.55
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,71.79,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.5,2.18
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,29.91,18.91
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,35.9,24.66
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,41.76,29.92
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,46.03,33.62
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,50.12,36.99
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,51.01,37.57
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,57.07,42.42
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,58.34,43.2
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,59.51,43.91
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,67.29,41.59
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,117.78,59.06
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,179.67,99.01
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,233.65,139.65
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,287.41,183.31
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,341.98,228.34
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,395.88,272.48
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,449.89,315.62
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,502.47,356.58
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,554.51,395.84
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,604.07,433.06
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,652.39,468.46
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,698.42,500.41
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,742.67,530.34
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,782.98,556.58
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,821.16,581.26
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,855.81,602.61
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,887.93,622.25
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,915.55,640.01
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,940.14,655.94
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,959.67,669.1
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,975.85,680.32
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,986.65,687.99
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,993.96,693.66
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,993.92,694.91
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,990.46,694.21
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,981.89,691.9
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,970.0,687.63
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,951.29,677.93
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,929.56,666.34
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,910.15,657.14
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,878.12,639.54
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,838.03,615.08
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,796.16,589.11
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,743.59,556.04
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,694.88,524.8
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,628.82,479.97
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,564.12,434.3
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,481.19,373.06
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,402.55,311.29
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,296.77,224.02
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,193.72,109.17
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,71.64,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.9,1.29
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.21,17.56
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,33.88,22.99
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,39.43,27.93
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,43.04,31.07
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,46.52,33.95
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,52.57,38.8
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,54.15,39.8
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,55.55,40.71
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,56.85,41.53
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,63.68,46.86
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,124.39,64.41
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,176.65,96.67
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,230.57,137.32
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,285.08,181.8
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,340.15,227.5
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,394.1,271.96
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,448.16,315.46
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,500.96,356.88
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,552.8,396.29
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,602.31,433.77
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,650.64,469.48
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,695.68,501.24
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,738.91,531.0
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,779.37,557.83
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,817.75,582.94
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,851.12,603.66
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,881.8,622.56
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,824.22,582.73
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,734.45,516.81
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,861.3,609.1
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,965.34,678.46
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,975.15,686.13
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,981.53,692.41
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,981.5,693.63
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,978.07,692.86
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,968.77,688.24
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,967.11,688.72
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,948.06,678.07
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,925.94,665.6
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,895.94,648.87
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,863.49,630.44
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,823.3,607.0
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,781.22,581.85
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,732.54,550.97
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,679.05,515.86
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,615.64,471.57
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,553.23,426.37
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,470.18,364.69
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,391.46,302.43
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,288.58,217.18
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,186.8,97.93
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,69.08,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.39,0.78
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.19,18.21
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,36.08,24.77
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,42.74,30.73
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,46.96,34.4
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,51.02,37.76
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,52.93,39.19
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,54.75,40.49
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,61.39,45.75
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,62.44,46.33
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,67.89,50.52
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,118.89,61.04
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,171.45,93.44
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,234.44,140.83
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,288.11,184.37
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,342.59,229.33
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,396.78,274.3
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,451.08,318.44
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,503.5,359.4
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,555.29,398.52
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,604.71,435.79
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,652.9,471.24
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,697.48,502.28
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,739.92,531.05
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,779.86,557.63
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,817.72,582.21
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,851.28,603.01
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,882.29,622.09
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,813.26,574.82
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,711.72,501.21
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,849.17,601.1
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,964.9,678.06
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,974.72,685.8
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,981.12,692.4
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,975.91,690.41
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,978.86,693.83
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,968.33,688.75
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,954.55,681.8
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,793.01,576.71
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,618.74,453.7
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,744.09,549.81
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,847.03,623.8
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,803.61,596.02
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,758.77,567.76
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,702.12,531.15
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,645.31,493.42
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,578.9,447.33
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,513.78,400.3
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,426.61,333.42
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,341.15,264.75
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,243.17,182.95
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,144.54,67.95
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,50.45,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.91,0.16
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.51,18.5
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,38.22,26.67
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,47.68,35.06
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,52.82,39.54
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,57.73,43.62
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,59.25,44.61
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,60.74,45.5
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,62.35,46.56
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,63.81,47.47
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,73.52,55.16
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,121.35,64.8
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,171.67,95.51
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,224.06,134.75
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,276.74,177.12
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,337.74,226.24
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,390.26,269.26
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,442.98,311.48
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,494.3,351.51
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,545.1,389.87
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,594.22,426.73
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,642.35,461.92
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,686.9,493.02
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,729.83,522.23
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,769.45,548.63
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,807.09,572.86
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,840.17,594.28
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,870.72,614.07
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,897.68,631.28
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,921.75,646.68
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,939.96,657.41
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,954.92,666.19
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,964.12,673.61
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,969.92,679.09
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,969.42,679.73
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,976.7,685.47
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,966.57,679.98
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,953.18,672.71
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,932.11,661.04
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,908.14,647.61
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,875.92,629.82
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,841.34,610.36
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,803.44,587.49
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,759.02,559.88
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,703.22,524.52
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,647.26,488.05
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,577.79,440.57
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,509.98,392.3
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,422.83,326.87
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,337.39,259.38
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,234.21,174.16
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,129.69,51.99
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,44.34,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.04,19.58
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.71,27.77
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,49.5,36.43
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,54.96,41.17
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,60.17,45.5
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,60.45,45.43
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,60.86,45.41
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,62.13,46.18
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,63.27,46.83
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,71.62,53.26
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,119.97,63.28
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,170.66,93.71
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,223.31,132.71
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,276.26,175.15
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,337.7,224.59
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,390.7,267.64
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,443.9,309.8
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,495.27,349.41
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,546.22,387.37
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,595.34,423.99
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,643.32,458.89
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,688.35,490.02
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,731.89,519.37
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,772.03,545.78
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,810.11,570.24
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,843.87,590.94
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,875.13,609.96
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,902.34,627.38
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,926.6,643.02
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,945.39,655.68
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,960.88,666.45
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,970.56,673.06
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,976.78,677.7
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,974.4,677.52
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,968.72,675.48
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,958.36,671.74
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,955.68,673.0
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,935.54,661.86
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,912.47,649.03
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,880.04,631.46
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,845.23,612.17
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,806.73,588.9
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,762.23,561.24
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,707.24,526.48
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,652.05,490.6
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,581.69,442.67
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,513.09,393.95
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,426.14,328.79
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,343.91,263.57
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,236.04,174.46
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,129.32,41.43
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,44.9,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.32,21.34
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,43.41,30.85
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.93,40.16
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,61.35,46.57
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,68.47,52.49
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,70.66,53.98
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,71.59,54.33
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,73.03,55.19
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,74.32,55.91
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,73.74,55.1
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,120.34,65.53
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,177.21,100.83
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,228.57,138.68
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,280.09,179.55
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,333.04,222.26
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,385.6,264.87
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,438.65,306.9
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,490.04,346.59
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,543.6,386.45
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,591.69,422.42
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,638.83,456.86
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,683.1,487.65
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,726.16,516.88
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,750.32,529.28
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,759.99,531.41
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,816.39,572.45
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,865.65,605.4
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,891.94,621.9
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,915.37,636.77
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,932.03,647.48
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,945.44,656.29
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,965.11,670.55
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,970.78,676.2
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,969.19,676.16
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,964.23,674.22
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,952.7,668.32
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,937.95,660.55
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,914.74,647.84
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,894.82,637.29
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,861.37,618.63
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,825.75,598.42
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,779.71,571.2
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,732.46,542.59
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,673.99,504.98
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,615.53,466.29
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,544.54,416.24
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,470.29,361.69
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,383.38,295.15
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,302.54,230.5
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,203.26,148.33
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,87.14,17.13
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,31.09,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.53,18.11
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.63,26.69
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,48.82,35.67
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,53.89,40.08
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,58.75,44.11
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,59.48,44.53
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,60.29,44.94
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,61.94,46.03
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,63.43,46.98
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,68.76,51.05
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,115.63,60.83
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,167.06,91.37
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,220.5,130.93
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,281.14,178.88
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,334.57,222.28
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,387.98,265.9
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,441.58,308.65
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,493.79,349.24
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,545.69,388.31
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,595.17,425.49
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,643.54,460.95
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,689.38,493.14
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,733.9,523.67
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,774.55,550.66
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,813.09,575.9
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,848.1,597.53
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,880.57,617.44
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,907.65,634.93
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,931.67,650.55
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,951.07,663.64
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,967.12,674.76
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,977.81,682.38
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,985.02,688.0
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,985.19,689.36
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,981.84,688.71
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,973.06,685.95
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,960.96,681.23
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,941.71,670.86
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,919.51,658.67
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,898.91,648.43
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,865.85,629.89
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,823.41,603.83
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,779.35,576.3
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,725.25,542.03
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,675.28,509.69
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,605.8,462.04
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,538.13,413.66
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,451.15,347.88
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,369.18,281.96
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,258.38,188.98
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,140.96,12.43
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,52.15,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,29.55,18.13
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,39.4,27.44
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,48.94,35.92
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,56.44,42.42
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,61.99,47.04
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,62.9,47.6
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,63.87,48.14
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,65.34,49.07
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,66.68,49.87
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,65.91,48.82
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,118.83,64.29
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,169.23,93.91
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,221.66,132.56
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,273.99,174.65
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,327.69,218.83
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,387.3,267.06
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,440.19,309.45
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,491.7,349.76
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,542.88,388.56
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,591.53,424.39
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,639.1,458.37
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,683.91,489.51
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,727.23,518.82
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,767.1,545.64
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,804.93,570.21
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,838.91,591.22
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,870.42,610.54
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,896.58,627.47
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,919.76,642.59
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,938.88,655.24
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,954.75,665.97
