Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,964.38,672.63
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,970.57,677.32
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,970.35,678.45
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,966.72,677.62
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,956.71,674.05
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,954.13,675.39
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,933.23,663.94
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,909.39,650.74
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,814.23,591.36
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,706.45,520.43
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,742.11,548.8
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,760.22,563.04
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,704.17,526.87
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,648.01,489.95
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,577.23,440.28
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,508.33,390.02
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,419.3,322.34
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,335.37,254.96
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,194.04,139.45
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,29.1,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,10.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,15.25,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,28.77,17.32
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,43.56,30.75
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,57.91,43.29
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,71.36,54.77
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,84.3,65.54
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,84.07,64.93
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,87.67,67.42
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,98.97,76.28
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,109.53,84.38
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,82.72,62.17
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,111.56,58.3
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,162.54,87.87
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,215.53,126.71
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,287.15,189.6
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,351.36,243.87
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,389.1,271.53
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,441.36,309.65
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,479.66,338.01
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,540.13,382.58
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,588.73,418.94
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,636.19,453.63
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,680.35,484.15
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,722.36,512.42
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,761.8,539.29
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,799.24,563.73
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,803.24,563.83
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,787.72,549.21
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,855.85,599.78
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,910.28,636.92
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,926.37,647.74
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,949.78,663.56
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,958.73,670.05
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,964.26,674.62
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,892.88,630.13
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,804.71,569.54
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,877.52,624.82
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,931.01,662.28
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,755.98,546.54
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,550.47,401.4
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,706.83,518.77
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,822.55,601.52
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,779.28,573.42
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,734.47,544.86
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,677.08,507.66
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,619.68,469.42
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,549.09,419.45
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,480.28,368.87
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,386.46,296.79
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,305.51,231.49
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,203.34,145.08
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,91.53,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.02,18.99
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,42.0,29.42
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,53.31,39.41
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,60.75,45.86
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,67.91,51.8
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,70.64,53.87
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,71.92,54.64
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,73.33,55.36
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,74.62,55.95
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,73.73,54.77
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,115.65,63.16
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,165.09,91.6
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,223.4,133.97
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,274.72,174.57
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,327.38,217.17
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,379.54,259.13
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,432.2,300.38
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,483.38,339.35
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,534.09,376.51
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,582.82,411.29
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,630.71,444.31
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,673.4,472.39
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,712.84,497.39
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,751.58,523.46
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,788.61,548.03
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,820.17,568.28
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,849.25,586.71
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,786.27,542.38
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,698.41,480.68
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,817.04,564.23
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,925.24,636.12
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,752.16,521.96
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,523.72,365.72
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,743.36,519.76
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,923.39,638.36
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,909.03,630.01
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,891.69,621.62
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,866.85,607.71
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,839.39,592.19
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,801.3,570.58
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,754.07,542.74
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,705.34,512.33
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,656.05,480.63
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,594.39,440.22
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,533.65,399.25
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,461.09,347.49
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,376.57,285.5
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,292.5,221.89
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,214.14,160.04
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,115.09,79.02
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.65,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,13.98,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,27.52,16.21
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,46.67,33.52
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,66.09,50.52
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,78.81,61.6
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,87.3,68.8
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,109.72,87.27
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,127.35,101.34
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,143.2,113.91
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,158.41,125.77
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,168.78,133.33
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,189.01,132.99
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,225.31,155.77
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,263.17,182.84
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,304.49,214.12
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,346.7,246.3
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,365.11,263.12
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,383.25,278.23
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,429.55,310.7
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,493.52,355.42
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,517.46,372.55
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,538.96,387.78
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,561.34,402.68
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,582.67,416.55
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,573.18,409.46
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,557.17,397.98
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,584.52,417.41
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,612.46,436.86
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,708.91,505.0
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,811.78,575.29
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,769.28,545.91
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,730.35,519.78
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,732.24,522.45
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,732.33,523.63
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,736.02,527.75
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,737.7,530.64
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,721.64,522.53
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,703.54,513.22
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,552.83,409.34
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,403.57,302.28
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,257.5,195.39
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,107.58,79.67
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,135.29,102.25
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,165.68,126.53
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,142.71,108.96
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,119.86,91.28
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,97.71,73.74
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,75.28,55.61
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,54.76,38.85
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,33.45,21.21
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,19.39,8.86
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.82,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.66,2.03
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,19.35,10.7
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,29.07,19.24
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,40.58,29.29
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,52.11,39.21
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,28.19,18.58
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.4,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,94.65,74.58
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,165.94,133.52
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,181.15,145.19
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,205.56,154.0
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,233.89,173.92
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,263.12,195.59
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,267.12,200.02
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,266.02,200.33
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,287.93,216.77
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,310.52,233.62
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,316.32,237.89
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,321.2,241.41
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,234.34,175.92
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,141.08,104.52
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,240.95,180.92
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,340.59,255.28
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,304.68,228.17
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,265.71,198.93
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,363.15,271.85
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,462.83,344.51
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,455.72,338.91
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,447.7,333.05
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,397.73,296.61
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,333.21,249.23
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,214.82,160.95
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,97.37,70.8
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,169.4,126.98
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,244.43,184.39
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,265.21,200.53
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,286.81,217.45
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,220.36,167.17
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,154.29,116.34
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,149.38,113.18
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,144.73,110.11
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,75.26,55.24
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,12.33,4.43
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,10.56,3.03
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,8.79,1.61
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.03,0.16
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.27,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.95,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.63,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.31,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.37,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.0,11.88
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,39.44,27.92
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,56.65,43.27
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,74.1,58.62
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,91.41,73.56
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,89.73,71.83
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.27,69.37
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,74.67,58.4
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,45.85
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,103.27,81.89
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,143.82,109.82
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,157.15,119.74
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,170.79,129.92
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,174.19,132.21
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,177.44,134.46
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,183.47,138.86
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,189.53,143.3
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,192.29,144.95
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,195.05,146.62
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,223.49,168.06
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,252.47,189.65
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,228.12,171.17
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,202.92,152.14
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,155.47,115.9
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,106.87,78.35
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,126.88,94.0
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,147.19,109.73
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,183.59,137.68
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,220.63,165.84
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,198.54,149.1
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,176.11,132.17
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,116.25,86.11
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,56.89,39.61
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,103.42,76.45
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,151.33,113.92
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,197.35,150.08
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,245.49,187.69
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,196.42,150.1
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,147.45,112.18
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,136.97,104.36
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,126.52,96.43
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,102.46,77.58
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,78.43,58.51
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,67.23,49.74
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,56.55,41.24
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,45.9,32.52
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,35.26,23.66
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,25.98,15.8
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,16.71,7.9
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.66,1.42
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,25.08,14.25
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,42.06,30.17
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,58.92,45.2
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,76.77,60.91
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,94.25,75.99
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,110.63,89.64
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,126.61,102.66
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,131.44,106.31
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,143.6,116.04
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,162.99,131.39
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,184.75,141.25
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,209.73,158.63
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,249.83,187.68
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,281.23,208.86
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,330.48,244.16
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,312.48,233.14
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,292.1,219.27
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,307.72,230.3
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,323.89,241.54
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,412.95,307.03
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,515.82,381.09
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,545.7,400.19
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,576.08,419.39
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,468.87,343.59
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,346.44,254.94
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,387.67,285.41
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,430.68,316.03
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,290.75,215.43
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,142.48,104.89
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,100.6,73.1
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,58.74,40.61
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,71.64,50.79
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,84.66,61.01
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,137.59,102.31
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,192.24,144.43
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,316.54,240.33
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,436.44,330.57
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,335.07,255.17
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,218.76,166.81
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,191.02,146.31
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,163.22,125.19
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,158.34,121.97
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,153.76,118.9
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,131.8,101.82
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,109.95,84.53
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,89.57,68.11
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,68.81,51.05
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,50.0,35.32
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,30.45,18.85
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,17.18,6.58
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,3.28
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,13.35
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,23.13
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,34.39
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,58.87,45.19
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,93.26,74.29
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,125.92,101.32
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,132.32,106.25
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,146.38,117.48
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,169.14,135.48
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,199.31,147.31
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,232.72,167.75
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,262.02,186.93
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,299.19,215.66
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,336.47,244.75
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,353.23,260.72
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,358.64,266.74
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,385.3,285.93
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,423.44,313.29
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,427.41,316.23
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,433.22,320.29
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,490.64,361.61
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,558.27,409.41
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,599.52,438.97
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,645.3,471.6
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,661.78,483.01
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,677.06,493.71
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,620.63,453.4
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,564.54,412.94
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,331.07,246.4
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,100.1,72.03
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,220.09,164.24
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,361.33,269.02
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,455.4,339.44
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,569.03,422.23
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,513.95,383.37
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,439.58,330.8
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,376.12,284.68
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,312.08,237.16
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,197.87,150.95
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,81.66,59.86
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,75.26,55.09
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,69.01,50.29
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,59.66,43.03
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,50.33,35.66
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,41.02,28.09
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,31.72,20.41
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,22.88,13.04
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.06,5.62
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.9,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.96,5.95
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,29.11,19.01
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,42.85,31.25
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,58.71,45.16
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,74.39,58.69
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,100.2,80.42
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,126.53,102.12
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,139.7,112.46
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,152.51,122.34
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,145.32,115.76
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,126.71,95.47
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,169.38,127.99
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,213.05,160.6
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,255.39,189.17
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,328.89,241.91
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,367.78,270.64
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,401.46,295.89
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,424.74,313.37
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,434.19,320.04
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,482.45,354.98
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,530.53,389.47
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,561.18,410.99
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,592.25,432.6
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,592.83,432.2
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,587.95,428.05
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,638.3,463.97
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,689.36,499.66
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,699.67,506.21
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,708.33,511.99
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,494.27,364.11
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,257.85,191.4
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,525.12,391.45
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,765.7,557.89
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,876.86,636.58
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,946.08,682.93
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,719.87,532.14
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,431.38,322.56
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,457.93,345.25
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,465.13,352.49
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,663.5,504.74
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,813.27,612.41
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,494.25,385.19
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,133.74,101.58
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,115.26,88.02
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,96.6,73.42
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,78.3,58.66
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,59.7,43.38
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,42.47,29.06
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,25.57,14.84
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,14.52,3.93
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,13.64,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,25.48,13.86
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,42.31,30.01
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,59.32,45.1
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,71.63,55.88
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,85.24,67.44
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,107.07,85.62
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,124.44,99.71
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,140.53,112.69
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,155.98,125.0
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,105.98,83.11
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,103.05,57.79
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,191.0,124.33
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,260.38,184.95
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,268.37,182.61
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,314.92,214.21
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,374.61,268.98
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,416.75,305.94
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,448.99,330.45
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,479.75,353.14
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,492.86,362.94
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,493.07,362.9
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,519.38,381.24
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,546.18,399.6
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,566.69,414.06
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,587.03,428.33
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,674.79,491.99
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,771.23,560.04
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,768.86,557.67
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,755.76,548.82
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,574.42,421.52
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,357.71,263.4
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,544.19,403.25
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,737.62,540.59
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,846.78,620.18
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,936.4,681.89
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,923.06,672.23
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,906.54,661.45
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,807.64,596.5
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,678.72,506.37
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,744.05,557.71
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,790.55,591.56
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,745.41,561.51
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,698.93,530.9
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,637.01,489.63
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,575.45,447.32
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,501.45,393.45
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,425.57,335.19
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,330.64,259.94
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,243.43,187.01
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,123.57,71.28
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,10.09,2.86
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,15.82,7.95
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,22.0,13.4
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,28.18,18.78
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,33.94,23.66
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,39.7,28.45
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,62.79,47.94
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,85.16,66.56
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,107.12,84.43
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,128.96,97.39
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,129.96,97.83
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,130.7,98.12
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,154.5,116.23
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,178.89,134.66
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,198.0,149.0
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,217.53,163.59
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,218.56,163.84
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,219.42,164.04
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,225.92,168.8
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,232.48,173.61
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,217.06,161.95
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,201.13,149.94
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,236.54,176.58
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,272.62,203.33
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,245.53,183.08
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,217.74,162.38
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,237.77,177.53
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,258.14,192.77
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,176.04,130.98
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,93.75,67.84
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,59.58,41.36
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,25.73,14.77
