Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,159.43,119.66
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,302.06,227.37
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,228.37,172.12
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,155.03,116.51
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,82.19,59.99
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.05
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,237.3,186.61
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,469.97,362.04
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,350.38,270.52
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,217.38,168.07
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,187.75,145.91
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,158.04,122.75
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,114.19,87.68
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,83.01,62.14
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,58.18,41.71
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,31.99,19.84
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.97,2.9
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.95
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.7
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,18.05
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,38.37,27.88
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,49.45,37.6
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,63.05,49.22
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,76.11,60.17
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,81.07,64.16
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,85.96,68.05
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,134.2,108.14
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,181.26,139.29
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,194.91,148.38
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,220.95,167.32
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,231.48,174.92
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,241.08,181.82
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,290.51,218.0
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,344.14,256.77
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,377.91,280.09
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,406.91,299.54
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,445.27,325.86
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,486.45,353.28
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,497.6,358.76
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,507.28,363.0
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,557.92,400.81
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,612.03,440.57
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,536.61,390.03
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,446.81,327.75
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,445.3,327.99
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,443.22,327.24
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,442.92,327.99
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,442.27,328.48
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,389.65,290.87
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,335.3,251.5
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,360.76,271.54
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,387.13,291.96
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,307.0,233.06
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,212.93,162.16
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,269.88,207.27
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,315.7,243.27
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,326.46,252.99
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,336.55,262.36
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,369.92,290.28
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,382.48,302.32
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,343.19,273.34
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,303.22,243.26
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,257.28,206.79
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,211.63,169.44
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,158.78,125.1
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,107.0,80.38
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,51.93,20.85
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,18.92,10.72
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,34.39,23.91
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,101.18,80.18
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,149.87,119.94
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,156.83,124.89
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,154.75,116.94
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,188.49,141.56
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,233.97,174.77
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,276.9,201.78
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,335.75,242.34
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,377.03,273.56
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,417.22,304.71
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,459.63,338.01
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,502.33,370.86
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,523.79,387.12
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,531.56,392.59
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,474.23,350.43
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,401.45,296.09
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,525.4,387.85
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,663.14,486.25
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,760.64,560.05
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,855.39,627.77
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,882.07,645.18
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,905.76,661.1
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,759.47,559.11
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,564.76,414.9
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,571.53,421.64
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,577.6,427.02
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,613.72,455.1
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,666.02,494.01
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,649.83,483.86
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,631.81,472.83
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,768.49,577.19
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,878.85,655.54
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,843.89,633.14
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,811.96,613.69
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,762.61,580.88
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,712.34,547.0
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,650.44,504.76
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,588.94,461.48
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,508.13,401.3
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,425.56,336.89
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,328.67,258.8
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,240.4,183.1
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,121.88,44.25
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.88,12.19
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,36.57,24.92
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,48.47,35.63
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,56.11,42.52
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,63.49,48.94
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,66.69,51.5
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,68.56,52.82
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,101.38,80.25
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,138.5,110.82
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,100.77,78.93
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,104.81,60.73
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,186.05,120.25
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,256.5,181.5
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,266.07,180.39
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,314.53,213.72
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,375.9,265.39
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,430.45,311.14
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,482.76,354.21
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,534.97,396.03
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,585.21,435.84
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,634.32,473.8
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,680.59,508.94
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,725.13,542.1
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,765.78,571.36
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,804.24,597.74
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,838.7,619.99
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,870.51,640.3
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,897.32,658.2
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,921.03,674.05
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,939.68,686.89
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,954.95,697.62
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,963.86,703.93
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,969.24,708.06
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,965.58,706.37
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,969.14,709.71
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,957.43,704.08
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,942.38,696.44
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,917.05,680.91
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,888.88,663.63
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,853.77,642.03
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,822.06,622.64
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,771.43,588.68
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,719.85,553.61
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,656.69,510.05
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,593.92,465.44
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,512.51,405.16
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,430.14,341.01
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,329.53,259.42
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,238.02,180.33
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,119.51,28.03
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.28,10.05
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,30.32,19.78
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,38.1,26.95
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,42.51,30.96
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,46.8,34.66
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,47.86,35.45
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,53.71,40.23
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,55.17,41.31
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,56.56,42.32
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,56.45,41.96
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,96.92,53.04
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,150.93,80.53
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,206.59,120.46
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,262.31,165.85
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,318.89,213.85
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,374.78,262.05
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,430.64,309.54
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,485.13,354.23
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,538.88,396.98
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,589.78,437.1
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,639.3,475.12
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,685.73,508.93
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,729.68,540.03
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,770.3,568.26
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,808.57,593.83
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,842.8,616.72
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,874.2,637.67
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,801.36,585.56
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,693.89,504.53
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,836.66,611.46
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,956.43,693.47
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,965.28,698.96
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,970.56,703.05
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,869.82,636.81
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,726.51,534.18
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,624.74,463.77
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,504.37,377.69
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,718.28,540.46
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,886.8,659.48
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,851.59,636.66
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,819.38,617.16
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,770.53,584.61
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,720.59,550.89
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,658.68,508.39
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,597.13,464.87
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,514.81,404.31
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,435.42,342.83
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,332.26,260.08
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,242.39,181.98
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,119.72,6.99
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.4,9.06
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,31.72,20.93
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,41.57,29.91
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,47.01,34.9
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,52.25,39.51
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,81.95,64.72
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,119.8,96.23
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,136.32,109.59
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,152.16,122.24
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,100.11,78.55
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,95.82,53.84
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,148.59,80.7
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,203.36,119.71
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,265.49,169.33
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,320.41,215.17
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,375.27,261.67
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,430.25,307.46
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,483.35,350.0
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,535.94,390.68
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,586.39,429.24
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,635.55,465.67
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,681.21,498.99
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,725.14,530.33
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,766.23,558.26
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,805.06,583.47
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,838.95,604.09
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,870.05,622.77
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,896.48,639.65
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,919.74,654.57
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,937.8,666.29
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,952.42,675.98
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,961.19,682.15
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,966.41,686.3
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,759.46,551.56
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,505.67,370.32
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,529.81,391.92
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,552.65,411.07
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,509.83,381.46
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,466.25,351.28
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,449.65,341.7
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,431.45,330.7
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,570.37,438.08
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,669.18,511.6
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,631.54,485.57
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,591.73,458.2
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,511.92,399.55
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,435.01,340.28
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,334.45,260.16
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,241.3,179.23
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,117.5,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.84,8.93
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,34.3,23.07
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,47.01,34.52
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,55.42,42.1
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,63.52,49.15
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,69.29,53.9
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,73.28,57.0
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,75.4,58.57
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,77.37,59.98
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,77.38,59.63
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,102.75,61.68
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,186.17,120.77
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,254.02,176.84
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,268.19,179.33
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,315.06,210.09
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,367.6,253.16
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,420.76,295.95
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,460.76,329.69
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,483.8,348.07
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,535.76,385.8
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,589.9,424.72
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,616.15,442.77
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,640.06,459.02
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,682.25,488.52
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,724.8,517.82
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,759.68,542.04
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,793.84,565.75
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,851.89,608.88
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,904.19,644.51
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,921.36,656.51
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,935.16,666.89
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,943.17,673.75
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,947.71,678.61
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,946.96,680.27
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,942.72,679.86
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,896.41,653.08
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,833.72,614.81
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,700.45,522.82
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,534.9,404.85
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,545.18,416.08
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,534.17,411.31
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,469.79,364.62
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,389.35,305.3
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,346.83,274.4
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,304.13,242.22
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,254.77,203.05
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,205.92,163.06
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,149.66,115.94
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,94.48,67.31
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,44.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.49
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,32.45,21.49
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,44.1,32.04
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,51.89,39.07
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,60.25,46.36
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,64.28,49.65
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,68.11,52.64
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,70.13,54.01
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,71.99,55.23
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,72.28,55.12
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,97.12,57.05
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,146.97,81.77
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,205.89,123.31
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,258.64,164.82
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,312.42,208.79
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,365.36,252.71
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,418.84,296.43
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,470.8,337.74
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,522.36,377.57
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,530.58,384.84
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,519.39,375.81
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,532.6,385.71
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,543.68,393.71
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,658.78,479.41
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,787.71,571.49
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,820.69,592.79
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,850.99,613.25
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,877.06,630.56
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,900.09,646.0
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,818.45,590.72
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,713.17,515.36
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,834.36,604.65
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,940.49,676.26
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,936.27,674.11
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,928.64,671.01
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,913.99,662.56
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,902.38,656.27
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,875.39,640.48
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,845.84,623.08
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,581.11,440.41
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,283.15,216.45
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,485.6,377.47
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,665.29,510.47
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,600.62,464.26
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,530.92,414.8
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,451.65,355.73
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,376.2,296.47
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,280.62,218.8
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,193.55,140.42
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,66.63,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,19.6,6.47
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,32.83,21.83
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,45.59,33.4
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,54.05,40.99
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,62.2,48.03
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,67.51,52.42
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,71.19,55.29
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,73.42,56.85
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,75.49,58.24
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,75.29,57.72
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,98.29,58.95
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,147.93,83.69
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,200.0,120.46
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,257.6,166.18
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,310.25,210.08
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,363.14,255.2
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,416.49,300.11
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,468.41,343.04
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,523.13,386.91
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,571.6,425.13
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,618.99,461.6
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,662.28,493.32
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,706.26,524.58
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,745.78,553.33
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,783.2,579.68
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,816.96,602.67
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,848.19,623.93
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,874.62,641.74
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,898.03,657.59
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,915.78,670.03
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,930.22,680.44
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,817.86,603.05
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,683.6,504.42
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,811.79,601.99
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,921.05,679.83
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,814.77,608.47
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,691.86,520.89
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,524.83,400.01
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,360.28,275.7
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,594.68,459.93
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,769.83,590.71
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,721.99,557.12
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,673.01,523.58
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,608.53,477.67
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,544.64,430.79
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,459.21,364.91
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,384.41,304.12
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,287.13,224.11
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,198.95,142.18
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,69.37,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.82,5.39
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.92,20.18
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,42.63,30.85
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,48.2,35.96
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,58.56,44.92
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,89.28,71.0
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,118.93,95.66
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,132.37,106.55
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,150.36,121.09
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,100.61,79.13
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,92.56,54.42
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,179.18,118.06
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,257.82,187.47
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,263.16,194.69
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,267.2,200.53
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,328.57,243.77
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,406.72,300.92
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,426.64,317.01
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,447.59,332.83
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,485.46,361.16
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,521.44,387.99
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,319.78,240.18
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,87.16,62.12
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,421.73,324.71
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,785.67,587.61
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,819.03,608.93
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,849.57,630.11
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,875.72,648.03
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,898.76,663.91
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,915.42,675.57
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,928.66,685.08
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,936.91,692.8
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,941.66,698.39
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,798.36,599.37
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,609.33,458.62
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,566.0,428.4
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,521.57,396.47
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,715.05,546.31
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,863.02,653.36
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,645.49,499.06
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,406.77,316.78
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,575.05,451.81
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,699.28,545.79
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,637.41,501.09
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,576.14,456.41
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,496.04,395.42
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,419.22,333.88
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,317.25,249.13
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,224.13,158.22
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,81.57,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.07,4.3
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,29.43,18.9
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,40.44,28.97
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,48.45,36.17
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,54.8,41.68
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,79.48,62.65
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,107.78,86.24
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,125.47,100.72
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,150.25,120.9
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,151.92,121.55
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,172.64,126.19
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,209.09,146.48
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,249.84,174.1
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,291.14,206.02
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,332.41,238.63
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,364.19,265.61
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,390.89,287.81
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,438.47,323.49
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,488.22,361.18
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,503.69,373.2
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,509.26,377.01
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,547.75,404.8
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,593.28,437.15
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,608.72,447.97
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,622.36,457.5
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,672.31,494.58
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,729.68,536.35
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,815.37,601.0
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,888.44,652.28
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,852.59,627.13
