Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,790.65,580.43
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,872.05,643.31
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,939.03,690.26
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,577.42,439.36
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,146.69,108.8
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,142.31,106.18
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,137.97,103.03
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,245.72,187.97
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,350.99,269.02
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,423.57,327.03
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,491.95,381.19
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,485.19,378.04
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,474.47,372.13
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,420.62,332.26
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,367.63,292.06
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,304.52,241.91
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,243.69,191.97
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,172.0,132.22
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,90.06,58.44
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,32.29,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.19,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,15.87,2.39
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,34.38,22.85
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,52.39,38.95
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,68.03,52.8
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,84.58,67.13
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,98.84,79.03
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,107.17,85.66
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,104.88,83.26
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,107.37,84.85
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,140.86,111.96
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,173.94,127.33
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,171.77,111.0
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,198.69,119.72
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,249.68,159.89
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,308.6,207.98
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,360.76,251.97
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,413.52,295.9
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,385.92,282.49
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,338.53,249.3
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,342.52,252.33
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,345.61,254.48
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,392.38,288.42
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,442.13,324.06
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,599.72,442.47
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,776.47,569.99
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,809.17,591.33
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,839.37,611.65
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,560.25,417.19
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,216.92,159.72
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,575.79,432.63
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,914.22,664.78
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,920.27,666.42
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,922.89,668.7
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,919.61,667.3
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,919.32,668.07
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,903.38,658.34
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,884.35,646.81
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,858.27,631.08
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,829.53,613.62
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,790.45,589.58
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,749.5,564.0
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,572.35,438.9
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,397.08,307.8
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,448.62,351.34
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,507.61,397.11
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,426.81,334.7
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,350.26,273.74
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,252.5,193.83
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,159.06,101.64
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,52.94,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.27,2.27
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,31.35,20.29
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.92,32.6
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,54.15,40.86
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,63.03,48.52
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,68.94,53.42
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,74.72,58.05
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,77.17,59.78
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,79.45,61.32
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,80.07,61.34
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,98.94,61.43
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,147.86,84.36
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,199.3,119.63
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,250.55,159.7
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,309.67,207.61
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,362.44,256.43
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,399.78,289.66
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,420.29,305.69
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,442.3,321.78
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,413.77,301.92
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,380.18,277.67
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,523.59,385.32
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,701.72,513.87
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,625.31,455.96
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,516.77,374.45
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,676.4,493.67
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,841.28,609.75
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,866.39,625.16
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,888.46,639.75
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,903.3,649.73
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,914.75,657.7
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,921.28,662.26
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,924.39,664.79
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,904.5,653.01
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,874.1,634.31
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,750.88,550.65
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,617.91,457.89
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,509.51,382.01
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,419.7,316.73
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,278.45,212.3
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,144.87,109.02
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,127.05,95.7
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,109.13,81.9
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,90.95,67.83
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,72.56,53.29
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,55.03,39.14
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,37.14,24.43
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,23.35,12.88
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,9.66,0.48
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.0,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.19,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,24.68,15.55
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,44.16,32.06
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,33.11,22.5
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,22.07,12.25
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,65.1,46.63
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,106.84,79.21
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,117.52,87.06
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,128.27,94.92
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,246.32,181.69
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,383.21,279.89
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,419.13,304.78
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,468.04,339.24
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,434.95,316.5
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,386.31,281.71
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,367.14,267.77
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,345.37,251.68
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,489.68,356.14
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,648.91,465.9
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,685.23,490.61
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,727.58,520.18
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,792.16,565.94
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,859.78,612.88
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,875.73,623.88
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,888.68,633.57
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,567.78,417.61
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,191.18,140.44
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,298.1,222.13
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,401.44,297.98
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,434.35,323.99
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,484.62,362.65
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,313.42,237.34
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,150.69,112.72
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,184.41,140.49
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,235.9,181.51
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,434.51,339.73
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,603.67,468.01
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,536.37,418.48
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,470.76,369.99
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,387.71,305.48
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,309.28,241.97
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,203.24,155.1
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,110.36,59.13
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,38.65,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,17.13,0.15
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,31.35,20.27
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,45.68,33.34
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,55.99,42.59
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,65.89,51.17
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,71.73,55.92
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,77.32,60.26
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,103.47,81.98
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,134.67,107.5
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,106.25,83.4
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,98.21,62.53
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,146.52,84.37
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,197.41,118.73
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,250.86,172.61
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,291.7,214.11
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,320.43,234.61
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,362.6,265.17
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,406.15,296.02
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,454.45,330.11
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,426.7,310.89
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,393.01,286.74
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,459.71,334.99
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,536.32,389.1
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,567.0,410.63
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,598.66,433.04
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,711.33,514.59
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,828.65,596.78
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,851.88,611.86
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,872.16,625.59
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,761.47,548.63
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,620.27,448.62
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,449.8,330.41
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,247.47,182.57
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,212.55,157.43
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,177.31,131.24
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,541.36,410.5
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,855.6,631.93
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,729.44,544.18
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,596.38,450.01
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,664.52,504.84
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,714.28,544.76
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,651.2,501.32
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,595.73,462.98
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,527.46,413.57
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,460.97,363.74
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,374.24,296.1
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,278.78,219.32
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,188.74,143.72
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,94.87,43.12
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,32.68,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,32.98,21.45
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,49.87,36.72
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,60.73,46.42
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,72.28,56.38
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,80.0,62.81
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,87.35,68.73
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,92.53,72.68
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,97.4,76.32
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,99.99,78.01
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,114.32,76.55
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,160.18,97.56
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,208.94,130.57
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,257.87,168.53
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,308.87,210.07
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,359.77,252.57
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,411.63,295.37
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,461.87,335.54
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,512.46,374.83
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,526.35,386.23
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,518.45,379.66
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,472.66,346.2
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,412.92,301.9
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,515.84,377.27
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,630.91,458.9
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,554.31,403.82
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,465.09,339.38
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,574.87,420.06
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,693.0,503.77
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,637.59,464.67
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,588.69,430.25
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,765.84,561.32
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,917.0,666.59
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,913.89,664.85
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,901.67,658.43
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,773.09,572.57
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,635.57,475.21
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,729.2,547.73
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,805.95,604.5
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,764.72,578.1
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,721.7,550.83
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,667.23,513.74
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,605.5,470.55
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,537.01,421.43
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,470.43,371.31
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,386.36,305.52
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,307.16,240.84
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,210.41,159.39
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,96.08,33.76
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,33.85,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.03,16.57
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.11,26.01
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,42.31,30.84
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,47.38,35.3
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,49.44,36.99
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,51.5,38.58
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,94.12,74.41
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,146.25,117.32
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,94.01,73.37
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,74.6,43.43
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,127.23,65.78
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,190.56,109.51
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,255.81,173.5
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,311.34,227.46
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,336.39,247.35
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,359.67,265.6
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,378.23,279.37
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,395.32,291.67
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,348.67,257.94
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,290.93,215.35
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,430.62,319.46
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,589.55,434.11
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,680.84,503.95
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,779.64,577.46
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,728.77,536.62
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,647.33,472.55
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,575.09,422.24
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,493.25,363.68
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,586.48,433.25
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,685.03,504.63
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,522.8,388.27
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,352.89,262.7
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,328.48,245.6
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,287.42,215.6
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,271.56,204.73
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,255.53,193.58
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,274.6,208.95
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,277.86,212.37
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,390.51,303.15
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,498.22,388.19
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,460.01,360.46
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,420.51,331.84
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,482.16,382.4
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,522.57,414.3
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,434.96,345.06
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,348.89,274.19
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,237.51,179.88
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,121.58,26.31
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,41.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.73,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.89,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,31.87,20.35
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,47.37,34.54
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,64.53,49.63
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,81.23,64.0
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,89.26,70.69
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,99.97,79.4
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,118.13,94.14
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,135.21,107.73
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,159.65,127.14
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,189.38,142.49
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,153.09,98.84
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,184.57,106.04
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,237.77,148.07
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,300.12,199.62
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,354.56,246.42
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,409.15,292.89
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,461.87,336.37
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,514.09,378.19
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,538.6,397.94
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,549.27,404.75
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,616.96,456.9
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,700.36,520.09
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,740.62,549.04
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,778.55,574.83
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,811.2,596.92
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,840.97,617.04
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,810.34,594.84
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,754.69,551.61
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,705.97,517.5
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,662.09,485.93
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,807.85,597.3
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,928.79,682.98
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,916.34,675.04
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,897.09,663.51
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,880.0,653.35
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,859.89,641.21
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,831.78,623.84
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,801.11,604.67
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,758.5,577.58
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,714.21,548.91
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,657.37,509.5
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,593.67,464.19
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,522.26,412.03
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,453.19,359.22
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,359.8,285.14
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,259.5,203.39
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,163.71,121.73
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,51.67,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,18.13,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,29.89,18.55
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,43.54,31.13
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,52.48,39.27
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,61.1,46.87
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,66.42,51.31
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,71.52,55.42
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,73.8,57.03
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,75.95,58.49
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,75.8,58.01
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,87.6,56.17
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,136.86,76.91
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,188.66,111.67
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,247.23,157.48
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,300.47,201.63
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,308.93,221.95
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,301.74,224.53
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,377.59,277.98
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,510.31,375.76
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,559.8,414.5
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,608.29,451.81
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,653.9,485.58
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,698.72,517.98
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,738.35,546.72
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,775.72,572.29
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,807.9,594.02
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,837.27,613.85
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,783.76,574.38
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,696.58,508.39
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,816.14,598.35
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,911.34,664.85
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,757.66,558.08
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,557.54,411.02
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,751.08,556.65
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,911.16,668.63
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,895.37,657.96
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,876.4,646.51
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,722.59,542.06
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,558.23,422.31
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,658.98,501.82
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,739.7,562.07
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,681.75,521.56
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,623.42,480.82
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,551.15,429.34
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,476.26,373.63
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,383.72,301.28
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,297.48,230.87
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,192.87,141.71
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,66.84,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,8.64,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.53,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,32.47,20.62
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,49.74,36.47
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,59.84,45.61
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,70.42,54.81
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,73.03,56.94
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,76.43,59.58
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,78.88,61.31
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,81.19,62.88
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,77.41,59.36
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,85.2,54.69
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,135.9,75.51
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,196.07,116.39
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,247.61,156.41
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,301.66,201.09
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,356.13,247.6
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,411.01,293.97
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,468.38,340.55
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,520.77,382.31
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,570.65,421.81
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,619.36,459.42
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,664.99,492.91
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,708.75,524.17
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,748.42,553.0
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,785.78,578.8
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,818.34,599.71
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,848.07,618.63
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,872.58,635.11
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,893.9,649.55
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,909.32,660.2
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,921.3,668.73
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,937.36,679.87
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,940.8,682.81
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,935.38,680.44
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,926.43,675.97
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,910.57,668.16
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,891.46,658.28
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,861.85,640.03
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,835.3,623.9
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,794.71,598.49
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,752.3,571.52
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,694.61,532.04
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,636.5,491.45
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,563.49,440.11
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,491.84,387.48
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,391.56,308.87
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,303.11,236.12
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,194.52,141.93
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,63.9,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,13.98,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,33.1,21.01
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,50.97,37.47
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,64.59,49.63
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,75.43,59.07
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,79.62,62.53
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,83.7,65.73
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,87.73,68.77
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,91.55,71.55
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,87.42,67.7
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,93.32,62.27
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,141.75,81.96
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,192.93,115.84
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,243.03,154.45
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,301.93,202.39
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,355.14,247.65
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,408.95,293.0
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,461.14,335.63
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,513.92,377.56
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,563.84,416.95
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,613.0,454.71
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,659.74,489.26
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,705.74,522.45
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,745.29,551.25
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,782.44,576.63
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,815.79,597.89
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,846.33,617.15
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,871.8,634.02
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,894.07,648.81
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,910.26,659.92
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,922.97,668.92
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,929.39,673.67
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,932.25,676.28
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,927.06,674.07
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,928.22,676.29
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,913.08,668.91
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,894.65,659.53
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,867.96,643.33
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,838.49,625.26
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,798.33,600.22
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,761.4,577.13
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,707.6,541.82
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,653.24,505.18
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,582.63,455.03
