Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,513.39,403.79
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,420.99,331.84
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,333.29,259.52
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,216.1,156.0
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,63.55,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,13.94,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,27.22,16.23
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,40.61,28.77
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,59.73,45.59
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,76.45,60.11
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,90.79,72.16
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,104.53,83.39
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,121.6,97.35
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,140.21,112.36
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,160.81,128.58
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,182.47,138.24
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,187.03,140.27
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,195.59,147.51
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,242.77,175.55
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,321.83,229.39
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,360.91,261.17
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,398.25,291.27
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,438.58,321.5
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,506.68,374.0
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,555.29,412.53
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,602.89,449.5
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,648.6,483.66
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,693.99,516.87
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,732.68,545.29
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,769.04,570.69
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,802.29,593.39
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,832.9,614.3
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,857.44,631.17
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,878.82,646.03
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,894.55,655.95
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,906.86,663.73
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,841.39,620.17
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,735.19,543.5
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,841.06,623.27
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,914.21,673.61
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,899.55,665.85
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,881.67,656.68
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,852.93,639.17
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,821.54,619.83
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,648.41,500.07
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,470.25,366.68
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,561.79,440.8
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,631.55,494.03
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,560.81,442.55
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,491.51,390.72
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,395.65,314.31
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,303.94,237.68
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,196.66,139.33
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,51.23,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.61,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,25.72,15.17
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,38.41,27.33
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,46.8,35.07
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,55.94,43.18
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,60.65,47.1
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,65.14,50.66
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,67.4,52.31
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,69.54,53.8
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,70.73,54.37
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,79.54,52.71
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,130.09,72.05
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,189.89,111.75
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,243.32,153.04
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,298.06,197.89
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,351.97,243.12
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,406.43,288.24
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,458.94,330.33
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,511.14,370.83
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,561.22,409.29
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,610.25,445.9
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,657.63,480.16
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,704.53,513.33
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,745.17,541.8
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,783.4,566.7
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,816.85,588.72
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,847.44,608.9
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,873.46,625.68
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,896.23,640.45
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,913.25,650.89
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,926.77,659.25
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,934.02,665.94
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,937.65,670.58
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,930.8,667.96
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,920.55,663.38
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,915.7,661.94
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,898.1,652.34
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,872.3,638.03
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,843.62,621.77
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,804.62,598.36
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,763.56,573.21
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,716.47,542.6
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,663.95,507.32
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,594.83,460.0
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,527.07,411.28
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,436.36,341.54
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,350.56,270.71
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,229.22,157.31
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,72.85,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,24.24,13.75
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,36.8,25.75
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,43.28,31.76
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,49.53,37.31
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,53.77,40.82
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,57.82,44.0
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,59.73,45.38
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,61.55,46.63
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,63.12,47.57
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,78.39,59.83
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,165.53,108.53
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,241.24,173.72
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,274.1,197.4
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,307.85,222.42
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,342.19,248.17
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,378.19,275.08
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,391.97,285.91
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,401.35,292.91
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,488.53,357.25
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,611.93,447.64
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,598.08,435.22
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,558.14,403.42
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,663.55,482.08
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,776.0,562.77
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,807.9,583.22
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,836.89,602.46
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,861.0,618.16
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,881.91,631.88
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,896.6,642.18
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,916.73,656.15
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,922.39,660.48
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,924.47,662.82
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,808.85,587.57
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,663.7,486.03
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,779.41,573.74
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,872.77,639.09
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,847.48,623.36
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,814.79,603.71
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,773.36,578.37
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,730.19,551.44
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,672.42,512.55
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,614.32,472.45
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,540.6,420.11
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,468.42,366.36
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,368.77,288.35
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,281.08,215.87
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,174.14,113.34
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,34.99,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,13.64,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,25.34,14.4
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,38.43,26.96
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,47.2,34.94
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,56.98,43.51
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,69.66,54.17
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,82.82,64.96
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,108.46,86.03
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,127.47,101.2
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,154.84,122.92
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,175.1,138.51
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,206.3,149.73
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,240.9,172.82
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,239.61,174.6
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,235.21,174.01
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,262.5,193.81
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,291.29,214.46
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,292.67,214.91
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,292.54,214.29
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,376.34,274.4
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,465.56,336.87
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,473.17,340.98
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,478.75,344.06
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,480.04,345.16
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,476.01,342.58
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,506.75,364.49
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,534.71,384.28
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,572.84,411.9
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,612.14,440.21
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,654.98,470.99
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,687.27,494.86
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,810.48,584.28
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,909.05,650.2
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,778.59,565.26
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,621.64,455.06
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,525.09,389.14
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,444.84,332.01
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,642.44,481.91
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,802.18,595.5
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,760.45,568.61
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,717.07,541.75
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,658.34,503.58
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,599.43,463.95
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,526.07,411.07
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,449.72,353.4
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,354.64,278.01
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,266.86,204.8
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,150.86,91.96
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.57,13.54
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.68,26.16
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,46.45,34.13
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,56.19,42.64
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,60.07,45.91
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,63.84,48.92
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,66.16,50.61
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,68.35,52.16
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,70.29,53.46
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,76.31,58.13
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,125.84,69.73
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,184.67,108.34
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,237.16,148.8
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,290.81,192.97
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,343.77,237.73
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,397.27,282.56
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,448.95,324.71
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,500.17,365.33
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,548.98,403.74
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,596.78,440.45
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,641.83,473.67
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,685.57,505.2
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,724.34,533.42
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,760.82,559.64
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,793.02,580.33
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,822.41,599.05
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,682.66,500.58
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,493.91,361.9
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,707.59,521.98
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,894.75,652.37
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,900.03,655.37
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,901.82,657.58
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,896.19,655.37
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,887.13,651.08
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,870.06,641.01
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,855.12,632.54
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,828.25,616.04
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,798.68,597.73
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,757.39,571.82
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,714.43,544.34
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,663.19,510.49
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,611.18,474.99
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,538.3,421.66
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,467.12,367.42
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,377.18,295.44
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,292.45,223.84
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,148.83,83.12
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,26.8,15.08
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,44.51,31.85
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,60.63,46.15
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,76.23,59.65
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,88.27,69.77
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,95.55,75.6
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,102.59,81.06
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,109.24,86.08
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,112.52,88.08
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,118.22,92.02
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,162.13,102.81
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,208.95,132.35
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,255.98,167.44
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,305.03,206.3
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,353.05,245.46
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,402.28,285.33
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,449.95,323.03
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,497.67,359.83
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,542.59,394.21
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,587.06,427.49
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,557.36,405.34
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,505.71,366.17
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,563.32,408.03
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,625.19,451.95
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,706.1,510.93
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,791.03,571.9
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,811.73,585.72
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,829.63,598.14
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,836.98,603.34
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,840.91,606.41
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,840.26,606.9
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,832.83,603.15
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,840.14,610.5
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,840.09,612.95
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,818.11,601.02
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,793.27,587.21
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,755.28,563.59
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,721.95,542.81
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,674.67,511.78
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,626.48,479.53
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,572.69,442.03
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,518.75,403.33
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,444.91,348.03
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,373.7,292.67
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,276.93,215.86
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,199.23,150.6
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,99.92,46.42
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,23.04,11.99
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.21,24.87
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,45.42,33.23
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,55.59,42.12
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,59.92,45.67
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,64.08,48.89
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,66.41,50.57
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,68.62,52.12
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,70.24,53.15
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,73.78,55.75
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,123.92,67.99
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,176.54,100.51
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,235.53,144.65
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,289.07,187.3
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,334.5,232.24
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,362.64,259.64
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,400.33,285.96
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,435.76,310.49
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,436.07,311.21
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,424.51,303.29
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,543.07,388.77
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,686.78,488.32
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,725.6,514.12
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,762.07,538.5
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,794.09,559.76
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,823.3,579.32
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,846.94,594.81
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,867.38,608.44
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,883.12,619.28
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,895.47,628.21
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,901.27,633.88
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,912.63,643.25
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,905.61,641.16
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,895.13,637.15
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,878.37,628.67
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,858.43,618.23
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,830.08,602.3
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,803.98,587.76
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,762.32,562.91
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,718.98,536.5
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,663.56,499.9
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,607.76,461.95
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,534.48,410.94
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,462.97,358.53
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,368.51,284.24
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,279.88,209.82
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,140.01,52.08
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.54,10.62
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.49,23.37
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,41.49,29.85
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,48.24,35.84
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,52.94,39.75
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,57.42,43.31
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,59.36,44.71
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,61.22,45.98
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,63.17,47.2
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,65.9,49.04
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,123.78,66.98
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,176.86,99.19
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,249.53,163.27
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,303.27,212.25
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,326.06,231.91
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,332.0,238.6
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,393.31,279.46
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,497.87,353.16
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,547.41,390.22
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,595.88,425.94
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,640.84,458.38
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,683.91,488.82
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,723.02,515.65
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,759.84,540.47
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,792.16,561.03
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,821.71,579.61
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,845.33,595.12
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,865.73,608.74
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,881.0,619.28
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,892.86,627.87
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,569.1,415.7
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,173.49,125.91
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,544.71,406.25
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,876.6,629.22
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,857.97,615.42
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,836.34,603.3
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,805.68,585.76
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,772.59,566.46
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,728.02,539.41
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,681.92,510.76
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,624.06,472.05
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,565.9,431.96
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,484.15,373.93
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,411.88,319.5
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,318.63,245.7
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,232.63,173.01
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,117.59,25.27
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.01,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.83,12.01
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.48,26.55
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,48.73,35.91
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,58.61,44.68
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,64.76,49.9
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,71.28,55.25
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,74.41,57.6
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,77.37,59.74
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,78.61,60.42
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,79.75,61.01
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,127.89,73.38
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,178.88,104.82
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,230.92,144.05
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,284.32,187.11
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,336.66,230.43
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,394.41,277.13
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,444.91,316.95
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,495.16,355.16
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,543.07,390.77
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,590.07,424.32
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,636.33,455.57
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,681.87,485.07
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,683.58,482.22
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,666.26,466.46
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,670.76,468.26
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,675.62,469.75
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,728.1,505.73
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,775.82,538.06
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,842.98,584.04
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,890.18,612.76
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,839.65,583.06
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,763.42,533.86
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,835.32,586.68
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,889.06,622.1
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,817.72,580.32
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,731.54,527.64
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,772.62,559.07
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,797.76,577.47
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,755.64,552.68
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,711.89,526.89
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,656.16,491.0
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,600.11,453.63
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,525.63,401.72
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,453.12,348.38
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,355.45,272.16
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,263.8,194.43
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,129.8,0.57
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.01,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.15,9.76
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.67,23.34
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,41.67,29.83
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,48.44,35.82
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,51.19,38.09
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,53.93,40.19
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,56.07,41.77
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,58.11,43.23
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,65.12,48.67
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,66.11,49.09
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,116.45,61.17
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,170.39,93.92
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,225.29,135.24
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,281.33,180.6
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,342.67,230.61
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,397.15,274.94
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,449.77,316.95
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,501.88,357.25
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,551.74,395.84
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,600.24,432.5
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,645.29,465.04
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,688.58,495.58
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,728.17,523.68
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,765.29,548.81
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,797.23,570.15
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,826.25,589.64
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,850.6,605.84
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,871.67,620.05
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,887.13,631.14
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,899.1,640.19
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,903.77,644.37
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,904.84,646.47
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,899.6,644.69
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,890.92,640.86
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,883.7,639.14
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,864.35,629.53
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,835.89,612.67
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,804.76,593.95
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,762.79,568.0
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,723.55,543.5
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,667.61,506.53
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,611.43,468.17
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,536.9,415.27
