Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,464.52,361.11
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,364.16,281.02
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,270.82,199.04
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,133.13,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,21.25,9.58
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,32.99,22.01
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,39.67,28.25
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,46.14,34.02
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,49.04,36.43
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,51.91,38.66
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,53.82,40.06
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,61.26,46.06
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,62.08,46.35
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,62.88,46.63
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,113.33,58.44
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,168.55,91.52
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,232.1,139.16
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,288.19,184.49
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,343.68,230.81
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,399.28,276.87
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,452.71,320.0
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,505.37,361.29
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,555.84,400.2
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,604.95,437.02
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,650.85,469.95
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,694.78,500.64
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,734.39,528.45
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,771.46,553.15
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,803.91,572.87
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,833.36,590.55
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,857.96,606.33
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,879.24,620.09
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,894.42,630.58
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,906.06,639.03
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,911.25,642.66
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,912.83,644.21
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,909.22,643.19
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,893.8,634.88
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,876.39,626.79
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,855.77,616.66
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,825.1,598.71
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,796.9,582.32
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,753.53,555.91
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,708.58,527.95
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,649.3,488.21
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,589.93,447.19
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,512.46,392.72
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,437.17,336.53
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,335.05,256.26
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,240.8,173.8
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,115.82,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,23.37,10.73
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,39.3,27.26
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,52.18,38.86
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.55,49.68
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,83.29,65.44
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,107.13,85.01
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,96.51,75.73
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,86.93,67.39
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,123.62,97.15
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,169.38,133.45
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,188.73,139.8
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,208.16,153.34
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,247.88,180.22
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,285.72,206.02
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,317.61,229.53
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,351.26,254.38
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,372.59,270.09
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,392.48,284.38
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,407.53,295.62
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,421.27,305.73
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,464.42,336.17
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,510.97,368.64
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,635.63,460.77
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,769.49,557.05
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,802.54,577.34
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,832.76,596.5
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,856.71,612.49
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,877.37,626.49
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,892.79,637.26
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,904.71,645.97
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,910.03,650.61
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,920.63,658.89
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,915.63,657.25
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,907.05,653.57
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,890.41,645.76
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,870.49,635.88
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,841.64,618.77
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,810.01,599.72
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,771.88,576.63
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,727.53,548.74
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,670.8,511.28
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,613.73,472.18
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,537.28,416.99
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,462.93,360.43
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,360.64,278.42
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,265.85,190.97
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,101.32,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,20.42,8.36
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,33.33,22.44
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,44.16,32.33
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,52.97,40.18
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,58.68,45.02
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,64.12,49.41
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,66.9,51.4
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,69.54,53.21
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,71.89,54.74
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,74.07,56.1
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,119.89,66.7
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,173.01,98.33
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,233.63,143.65
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,288.33,187.77
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,341.74,232.35
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,395.61,277.08
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,447.85,319.24
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,499.51,359.73
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,548.63,398.0
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,596.62,434.47
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,640.86,466.6
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,682.75,496.27
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,720.55,523.48
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,756.03,548.69
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,786.24,570.26
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,813.49,589.01
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,835.55,604.01
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,854.41,617.04
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,865.08,623.87
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,872.2,628.54
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,571.33,423.39
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,208.9,153.45
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,402.16,301.24
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,591.5,439.02
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,460.54,344.77
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,329.02,247.72
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,532.65,406.02
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,712.0,539.42
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,427.95,331.15
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,97.76,72.05
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,82.13,60.18
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,66.37,47.72
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,50.99,35.52
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,36.17,23.51
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,23.78,13.23
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.42,2.62
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.97,6.15
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.54,24.0
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,45.16,32.85
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,54.47,41.1
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,57.8,43.98
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,59.48,45.27
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,92.29,72.74
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,127.85,101.93
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,92.63,72.15
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,67.17,50.65
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,111.85,60.38
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,164.89,92.02
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,218.3,132.31
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,273.38,177.66
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,334.35,229.24
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,388.43,275.46
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,440.64,318.97
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,492.33,360.89
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,541.63,399.76
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,589.59,436.46
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,633.38,468.99
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,674.55,498.73
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,641.63,472.36
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,580.95,425.03
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,695.6,512.53
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,808.47,594.76
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,831.14,609.77
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,850.59,623.23
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,863.77,631.54
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,881.57,643.08
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,885.87,648.12
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,886.61,651.04
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,777.52,577.4
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,639.16,477.19
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,634.78,477.89
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,627.74,476.15
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,686.52,522.66
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,729.09,555.66
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,701.74,538.41
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,671.31,518.95
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,611.99,476.7
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,552.7,433.26
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,478.01,376.81
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,405.48,318.65
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,299.44,231.5
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,206.11,139.91
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,73.79,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,17.59,5.43
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,34.79,23.32
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,44.82,32.61
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,54.51,41.3
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,61.18,47.06
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,65.74,50.82
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,68.42,52.85
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,70.99,54.72
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,70.54,54.03
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,70.19,53.42
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,151.84,100.41
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,221.81,156.4
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,231.38,152.96
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,275.25,180.29
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,320.55,227.93
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,345.78,255.28
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,365.36,270.19
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,383.23,283.39
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,403.41,298.51
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,423.27,313.2
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,440.22,325.89
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,457.42,338.77
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,509.84,377.32
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,565.69,417.92
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,447.25,331.47
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,303.44,224.44
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,531.34,396.48
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,759.44,559.46
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,820.51,604.77
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,870.55,639.98
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,874.24,644.39
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,874.42,646.93
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,858.88,637.69
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,836.22,623.78
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,698.6,528.46
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,553.98,422.7
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,630.04,483.65
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,682.56,525.95
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,647.26,502.23
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,610.38,477.35
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,545.16,429.46
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,481.24,380.87
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,401.33,318.68
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,325.27,256.97
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,216.67,167.56
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,125.56,80.39
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,42.65,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.97,3.33
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,29.64,19.1
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,48.13,35.56
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,66.34,51.61
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,84.4,67.13
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,102.28,82.12
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,120.42,97.2
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,135.33,109.33
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,150.71,121.48
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,165.5,132.96
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,193.36,142.29
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,220.47,158.36
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,257.47,188.04
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,279.63,206.86
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,320.9,234.88
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,378.89,277.22
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,414.22,305.62
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,438.67,324.8
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,491.51,364.33
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,550.64,408.33
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,559.43,414.78
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,559.29,414.31
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,559.13,414.03
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,550.93,407.83
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,571.2,422.94
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,598.75,442.85
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,557.59,413.05
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,520.25,385.9
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,552.71,410.66
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,585.51,435.18
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,305.14,232.75
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,18.58,9.2
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,18.57,9.3
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,18.56,9.33
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,19.43,10.07
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,20.3,10.83
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,25.15,14.81
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,29.99,18.82
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,26.44,16.05
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,22.9,13.24
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,18.92,10.01
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,14.95,6.73
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,11.42,3.8
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,7.9,0.84
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,1.03
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.18,5.82
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,18.46,10.6
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,24.65,16.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,30.84,21.55
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,42.35,31.58
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,53.9,41.52
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,55.24,42.52
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,56.6,43.53
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,57.95,42.43
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.41
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,94.35,71.77
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,127.93,98.49
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,133.11,102.38
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,138.36,106.36
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,200.82,155.25
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,264.33,204.06
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,203.72,156.82
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,139.36,106.18
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,150.28,114.63
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,161.43,123.14
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,215.66,165.51
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,271.12,208.27
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,255.78,196.4
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,239.91,184.27
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,222.21,170.7
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,204.09,156.75
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,169.99,130.19
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,135.52,103.09
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,271.77,211.52
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,410.79,318.78
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,376.88,292.96
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,342.01,266.76
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,254.36,198.82
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,155.62,120.45
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,114.19,87.67
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,73.47,54.87
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,64.56,47.88
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,55.66,40.79
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,46.78,33.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,37.92,26.14
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,29.07,18.71
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,20.23,11.18
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,12.74,4.67
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.26,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.73,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.32,0.9
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,24.69,15.35
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,41.58,30.73
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,58.12,45.68
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,75.94,61.39
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,93.54,76.58
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,107.4,88.22
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,121.13,99.52
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,118.44,96.67
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,115.18,93.38
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,153.92,119.55
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,194.18,150.1
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,216.43,165.9
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,251.52,191.86
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,291.05,221.1
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,328.83,249.31
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,377.34,284.92
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,428.65,322.81
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,471.92,355.6
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,518.87,390.93
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,513.51,387.0
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,499.81,376.53
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,473.33,357.09
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,437.41,330.37
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,453.51,342.8
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,469.98,355.26
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,407.16,308.86
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,340.55,259.06
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,417.64,318.67
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,511.15,388.52
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,500.45,380.88
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,488.64,373.06
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,535.88,411.03
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,597.98,458.88
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,595.03,459.13
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,589.51,458.03
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,567.73,443.96
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,543.64,428.15
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,505.1,400.45
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,465.3,371.36
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,504.82,403.33
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,525.78,419.26
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,443.7,354.85
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,362.24,288.4
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,263.9,204.53
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,162.88,79.02
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,58.83,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.95,1.02
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,28.23,18.22
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,35.59,25.32
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,42.7,31.84
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,46.17,34.95
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,49.57,37.84
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,51.99,39.68
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,59.73,46.03
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,60.67,46.45
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,61.6,46.87
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,101.66,54.38
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,156.55,85.77
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,212.12,127.38
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,275.83,179.35
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,330.69,225.75
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,385.59,271.78
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,439.11,315.64
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,491.9,357.46
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,541.84,396.77
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,590.3,433.84
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,636.18,467.57
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,680.36,499.21
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,719.76,527.38
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,756.54,552.67
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,788.47,572.87
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,817.34,591.03
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,841.5,606.8
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,862.27,620.47
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,877.27,630.56
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,888.68,638.54
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,893.83,642.71
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,895.34,644.79
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,890.21,642.81
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,881.5,638.76
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,865.61,629.63
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,854.98,624.1
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,826.94,607.75
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,796.1,589.55
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,754.51,563.86
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,711.12,536.38
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,654.54,499.14
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,597.53,459.87
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,524.19,406.22
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,448.87,347.59
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,338.94,256.34
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,225.32,84.85
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,88.96,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,13.14,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,26.6,16.93
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,33.23,23.45
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,39.67,29.42
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,42.95,32.33
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,50.54,38.84
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,52.67,40.52
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,54.75,42.11
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,55.59,42.58
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,56.42,43.05
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,105.86,57.81
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,162.68,90.11
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,219.45,133.14
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,277.17,181.75
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,334.56,231.85
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,391.9,281.71
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,447.15,329.02
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,501.58,374.37
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,553.29,417.13
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,603.45,457.59
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,650.5,493.91
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,695.24,527.58
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,735.7,558.32
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,773.46,585.91
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,807.21,608.23
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,837.86,628.36
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,862.65,645.45
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,883.95,660.24
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,899.89,671.7
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,912.14,680.84
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,917.61,686.66
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,919.31,690.15
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,912.96,686.99
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,903.02,681.58
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,886.07,672.58
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,874.31,667.29
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,845.82,649.24
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,814.48,629.15
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,770.67,599.7
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,725.01,568.29
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,664.87,525.41
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,609.91,484.69
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,527.95,422.14
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,449.09,358.19
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,333.35,257.56
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,212.16,49.36
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,83.88,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
