Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,13.19,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.71,17.14
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,33.35,23.77
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,39.8,29.81
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,43.08,32.82
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,50.68,39.48
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,53.21,41.54
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,55.68,43.47
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,56.85,44.14
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,57.98,44.78
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,97.38,51.7
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,163.14,90.82
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,220.52,133.98
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,278.65,182.46
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,335.55,231.85
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,392.3,280.9
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,447.7,327.25
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,502.15,371.26
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,553.43,412.13
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,603.14,450.48
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,649.88,484.56
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,694.55,516.0
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,734.68,544.9
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,772.05,570.81
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,805.29,592.07
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,835.39,611.21
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,859.3,626.87
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,879.67,640.35
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,894.65,650.64
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,905.91,658.69
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,910.81,663.44
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,911.96,666.01
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,906.17,664.28
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,896.77,660.39
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,879.28,651.98
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,858.52,641.5
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,837.47,629.57
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,805.29,609.95
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,761.57,582.22
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,716.06,552.58
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,656.78,510.96
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,597.19,467.45
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,520.51,410.42
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,441.81,347.87
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,326.22,248.11
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,203.07,2.53
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,80.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,16.14,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,31.59,20.99
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,48.58,36.69
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,65.6,51.95
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,82.91,67.08
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,99.83,81.48
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,116.32,95.14
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,132.39,108.15
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,141.29,114.92
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,146.8,118.83
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,185.51,137.44
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,218.79,160.43
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,215.49,160.54
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,215.55,163.83
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,234.9,177.77
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,264.37,199.27
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,342.02,254.5
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,437.73,322.85
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,474.66,349.86
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,513.02,377.86
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,537.79,395.16
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,560.62,410.71
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,576.91,421.9
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,591.15,431.47
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,540.15,395.48
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,487.09,357.59
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,496.77,365.45
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,506.07,372.58
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,701.49,516.48
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,872.34,631.45
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,733.33,538.75
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,552.89,410.93
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,445.13,335.39
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,319.64,242.72
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,409.81,314.6
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,482.83,372.05
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,394.99,306.36
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,292.39,228.37
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,263.7,207.7
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,234.66,185.94
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,201.98,160.34
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,168.85,133.73
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,131.63,103.26
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,93.98,71.6
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,56.44,38.7
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,14.97,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,29.64,19.33
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,40.29,29.6
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,52.44,40.66
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,58.69,46.17
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,64.69,51.21
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,67.92,53.67
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,71.03,55.94
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,73.16,57.32
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,75.16,58.57
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,108.59,63.7
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,161.99,92.86
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,216.34,132.62
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,277.88,182.16
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,332.09,227.86
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,386.82,273.99
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,439.68,317.46
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,491.99,359.27
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,541.54,398.62
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,589.92,436.08
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,637.29,471.46
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,684.93,506.28
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,724.62,535.04
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,761.65,561.42
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,793.9,582.05
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,823.04,600.57
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,846.95,616.4
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,867.42,630.08
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,881.75,640.43
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,892.44,648.62
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,895.79,651.74
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,895.44,652.69
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,885.55,648.12
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,880.74,647.1
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,861.43,637.35
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,838.88,625.55
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,806.93,606.07
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,772.34,584.6
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,730.37,557.55
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,682.62,525.7
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,619.37,481.53
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,556.46,435.71
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,470.07,370.66
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,387.19,303.42
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,270.17,200.43
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,142.27,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.98,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.63,19.04
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,40.27,29.29
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,50.57,38.67
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,58.32,45.45
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,63.92,50.12
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,67.18,52.72
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,70.32,55.13
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,70.36,54.75
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,70.49,54.43
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,102.56,59.28
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,155.73,88.03
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,215.7,132.03
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,270.19,176.16
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,323.9,221.84
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,378.05,267.94
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,415.39,303.36
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,433.35,320.39
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,471.36,349.55
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,511.35,379.85
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,540.45,401.1
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,568.68,421.37
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,652.48,484.9
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,741.33,551.37
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,772.84,572.89
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,801.48,591.45
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,824.02,606.81
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,843.23,620.05
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,856.24,629.62
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,865.71,637.03
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,868.71,639.99
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,868.14,640.78
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,858.65,636.11
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,845.72,629.3
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,829.16,620.77
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,805.13,607.14
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,770.83,585.41
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,734.24,561.84
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,685.98,529.34
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,636.48,495.16
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,570.64,447.08
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,505.21,397.52
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,417.89,329.58
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,334.43,261.14
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,226.48,164.16
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,78.38,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,16.65,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,32.54,20.95
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,45.06,32.88
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,57.78,44.31
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,62.64,48.67
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,67.42,52.72
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,87.37,69.56
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,111.8,89.87
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,127.36,102.41
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,142.1,114.1
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,168.43,125.43
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,188.04,142.87
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,225.05,166.88
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,282.13,206.99
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,316.28,233.48
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,346.41,257.24
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,379.48,283.64
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,405.33,304.14
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,420.6,316.37
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,433.23,326.19
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,530.17,400.64
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,648.39,490.2
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,622.37,468.51
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,572.64,428.82
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,673.74,506.41
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,777.68,583.13
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,799.44,597.47
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,817.97,610.14
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,831.53,619.49
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,841.7,626.66
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,843.36,628.2
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,841.51,627.56
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,832.72,621.12
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,820.6,612.62
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,799.76,599.52
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,780.8,587.82
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,747.36,566.3
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,711.71,543.07
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,663.83,510.5
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,614.85,476.37
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,549.51,428.43
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,484.84,379.24
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,396.86,311.05
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,312.01,241.82
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,203.87,143.27
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,57.01,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,15.0,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,29.62,18.36
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,40.63,28.95
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,51.29,38.55
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,58.08,44.46
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,62.51,48.09
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,65.84,50.74
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,69.05,53.19
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,68.47,52.4
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,68.04,51.74
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,96.86,55.34
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,155.74,87.68
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,207.74,124.62
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,261.43,167.57
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,314.47,211.96
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,367.85,256.54
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,419.73,299.21
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,471.23,340.37
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,519.9,378.99
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,568.2,416.19
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,612.78,449.21
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,656.11,480.48
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,693.56,507.82
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,728.44,532.92
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,758.94,553.93
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,786.49,572.33
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,808.2,586.9
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,826.59,599.39
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,839.32,607.43
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,848.56,613.34
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,851.83,618.03
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,859.41,625.79
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,851.71,622.35
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,840.56,616.85
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,820.85,605.41
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,798.06,591.96
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,766.08,572.46
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,731.64,550.99
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,689.43,523.45
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,641.91,491.37
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,578.22,446.37
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,515.19,399.89
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,428.1,333.3
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,345.11,265.3
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,226.56,154.36
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,72.48,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,14.23,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,28.11,16.91
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,38.03,26.6
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,49.33,36.69
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,50.75,38.09
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,52.47,39.51
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,55.15,41.65
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,57.76,43.64
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,62.93,47.75
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,62.41,47.04
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,91.05,50.29
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,145.1,77.66
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,198.6,115.48
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,260.81,165.09
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,315.26,211.35
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,369.77,257.89
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,404.55,292.26
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,420.26,307.9
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,484.5,355.29
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,572.98,421.3
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,560.04,411.27
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,519.25,379.45
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,509.11,372.57
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,496.43,363.37
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,646.77,476.54
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,794.6,582.19
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,715.01,524.24
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,598.76,438.19
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,742.19,545.62
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,860.85,627.6
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,864.57,630.15
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,864.66,631.39
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,852.45,624.65
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,845.0,621.31
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,825.78,611.37
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,803.45,599.39
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,769.79,578.31
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,733.72,555.32
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,690.96,527.02
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,643.21,494.35
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,576.6,446.06
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,510.92,396.59
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,421.81,328.15
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,337.07,258.45
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,212.9,139.18
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,58.78,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,13.06,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,25.84,14.98
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,35.43,24.4
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,43.42,31.66
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,44.85,33.03
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,46.51,34.43
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,48.74,36.2
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,55.89,42.07
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,56.3,42.17
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,56.76,42.32
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,46.71,23.93
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.46
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,122.75,91.38
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,208.73,156.75
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,223.16,167.47
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,237.83,178.54
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,322.49,236.57
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,465.85,341.77
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,437.33,325.49
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,380.27,283.75
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,354.48,265.21
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,324.5,243.02
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,509.06,386.88
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,710.95,539.85
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,739.15,560.85
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,764.13,580.17
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,688.04,522.76
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,590.6,448.25
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,708.3,541.17
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,822.28,627.58
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,692.54,532.38
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,535.22,412.77
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,349.88,272.24
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,140.52,106.56
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,402.19,319.64
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,643.93,508.05
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,407.19,324.45
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,150.62,116.64
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,130.01,100.74
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,109.41,84.33
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,89.68,68.43
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,69.56,51.87
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,50.15,35.59
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,29.86,18.41
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,16.3,5.05
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,15.01,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.87,15.39
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,36.46,26.12
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,45.29,34.37
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,50.24,38.94
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,55.05,43.17
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,58.01,45.61
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,60.88,47.89
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,62.1,48.69
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,63.3,49.45
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,130.13,90.85
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,201.41,146.23
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,211.06,140.46
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,256.05,167.05
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,310.3,213.85
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,364.88,260.99
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,417.55,305.99
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,473.05,351.85
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,521.93,391.34
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,569.45,428.49
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,613.68,462.24
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,655.99,493.58
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,693.88,522.19
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,729.21,548.47
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,760.06,569.7
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,787.98,587.77
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,810.19,603.12
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,829.06,616.33
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,842.17,624.86
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,851.76,631.18
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,854.64,634.1
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,861.68,640.06
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,675.43,510.96
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,459.89,350.22
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,645.24,495.22
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,793.44,603.87
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,762.74,583.11
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,729.44,561.6
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,686.43,532.74
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,637.89,499.01
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,574.8,453.13
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,512.26,405.5
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,422.08,334.28
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,336.43,261.45
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,207.9,120.96
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,58.98,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.28,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.97,12.2
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,28.44,19.32
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,37.94,28.15
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,41.83,31.72
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,45.67,35.05
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,47.69,36.63
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,49.69,38.12
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,76.7,61.26
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,106.31,86.1
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,136.53,97.07
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,184.47,126.42
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,204.95,130.02
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,261.63,167.32
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,319.3,217.28
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,376.81,267.23
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,432.39,314.87
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,487.0,360.43
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,539.22,403.56
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,589.77,444.22
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,636.18,480.02
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,680.07,512.98
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,720.09,543.46
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,757.27,571.41
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,790.38,594.79
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,820.28,615.68
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,844.38,632.69
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,864.91,647.41
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,878.94,657.86
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,889.2,665.98
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,893.33,671.13
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,893.68,673.96
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,885.6,669.91
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,873.93,663.6
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,855.06,652.78
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,840.96,645.34
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,807.28,622.84
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,771.01,598.4
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,723.75,565.78
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,674.92,531.08
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,612.41,485.15
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,546.21,434.2
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,452.52,360.97
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,363.65,284.64
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,185.53,96.64
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
