Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,14.55,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,26.6,15.15
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,40.14,28.62
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,47.87,35.86
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,57.3,44.28
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,61.48,47.92
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,65.6,51.34
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,64.91,50.43
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,64.49,49.71
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,65.82,50.59
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,103.06,57.99
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,159.18,90.32
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,210.54,127.38
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,261.74,169.26
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,313.41,213.02
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,363.72,255.42
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,413.85,296.87
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,461.23,335.4
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,507.33,371.84
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,551.42,405.79
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,592.95,437.04
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,629.07,464.8
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,662.58,490.24
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,692.07,512.84
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,718.67,533.22
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,739.34,548.56
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,756.7,561.11
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,631.34,471.04
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,469.37,350.87
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,637.07,479.53
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,781.42,583.94
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,772.71,578.49
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,760.63,572.03
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,738.69,559.57
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,713.83,544.94
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,678.76,521.62
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,641.51,496.15
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,588.1,458.28
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,539.45,422.22
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,465.75,364.02
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,394.36,304.23
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,281.75,204.38
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,157.15,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,13.64,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,22.08,11.56
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,31.33,21.38
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,35.81,25.72
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,44.04,33.06
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,47.39,35.95
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,50.71,38.67
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,51.88,39.43
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,53.1,40.19
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,53.87,40.64
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,91.68,47.1
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,153.59,82.63
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,208.8,123.19
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,263.08,168.11
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,317.16,214.6
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,369.7,260.09
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,421.24,304.03
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,469.45,345.12
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,515.92,383.88
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,559.27,418.55
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,600.14,450.41
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,636.51,479.03
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,670.06,505.04
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,699.02,526.49
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,724.78,545.3
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,744.81,560.08
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,761.38,572.06
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,771.47,579.93
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,777.95,585.51
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,778.41,586.85
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,775.34,585.95
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,770.09,583.67
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,755.3,574.83
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,732.24,560.88
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,706.31,544.74
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,668.81,519.05
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,629.29,491.29
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,579.13,455.29
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,524.73,414.38
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,447.05,352.04
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,372.1,288.72
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,260.21,187.44
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,110.4,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,22.75,11.4
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.76,24.66
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,42.05,30.57
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,48.22,36.06
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,51.6,39.02
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,54.96,41.81
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,66.93,51.87
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,99.47,79.16
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,70.01,53.93
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,97.89,55.07
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,146.89,80.79
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,197.73,117.45
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,201.88,138.34
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,183.71,138.7
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,263.03,189.72
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,400.24,288.75
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,449.88,330.3
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,494.66,367.6
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,455.17,340.99
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,384.33,287.67
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,509.4,384.08
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,645.77,487.53
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,673.85,507.86
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,698.89,526.16
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,577.93,435.93
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,419.2,314.88
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,369.94,279.11
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,328.19,247.98
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,558.03,426.9
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,754.81,571.59
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,744.92,564.82
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,731.76,557.02
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,708.93,543.11
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,683.32,527.06
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,645.9,501.18
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,610.75,476.38
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,557.02,437.58
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,503.1,396.75
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,423.44,332.82
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,346.68,268.23
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,236.06,166.35
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,87.73,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,24.91,12.42
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,38.62,26.88
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,46.75,34.49
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,54.69,41.61
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,61.44,47.47
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,65.97,51.25
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,66.37,51.39
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,66.95,51.64
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,106.24,84.47
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,164.81,123.06
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,184.18,136.66
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,204.55,153.34
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,236.06,174.99
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,281.1,207.9
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,306.35,227.65
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,331.8,247.44
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,360.34,269.72
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,389.69,292.43
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,467.87,351.19
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,563.75,423.47
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,597.92,449.97
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,629.66,474.41
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,570.14,429.56
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,481.2,361.94
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,444.5,335.79
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,404.17,306.16
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,569.22,434.08
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,723.83,549.41
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,471.69,363.55
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,170.86,129.06
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,438.09,341.58
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,662.54,509.77
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,633.34,488.71
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,601.76,467.34
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,545.92,426.84
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,495.84,389.61
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,434.97,343.58
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,375.19,296.77
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,277.79,219.07
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,199.71,153.95
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,119.58,80.76
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.14,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,3.27
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,16.7,8.79
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,22.88,14.27
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,29.51,20.12
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,36.15,25.89
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,53.44,40.72
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,70.5,55.12
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,107.73,86.5
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,143.91,111.04
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,163.39,125.37
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,183.98,140.52
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,174.51,133.26
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,162.56,124.12
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,201.08,153.23
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,237.84,180.59
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,131.26,98.56
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.26,5.06
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,110.73,82.91
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,207.71,157.89
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,141.04,106.15
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,72.72,52.59
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,46.49,31.79
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,20.33,10.8
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,36.27,23.68
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,52.23,36.52
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,43.35,29.35
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,34.47,22.21
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,22.07,12.28
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.04,0.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,15.41,4.89
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,27.3,17.6
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,42.39,31.24
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,57.28,44.54
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,72.74,58.22
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,88.01,71.52
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,91.5,74.42
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,94.73,77.02
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,92.38,74.63
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,89.83,68.81
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,94.38,72.2
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,98.89,75.53
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,72.18,53.64
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,44.22,30.72
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,109.08,83.28
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,172.01,133.33
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,168.59,130.41
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,164.84,127.36
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,153.82,118.33
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,142.35,108.98
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,151.97,116.62
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,161.83,124.43
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,105.36,79.42
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,48.7,33.87
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,119.13,90.56
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,192.27,148.43
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,163.98,126.16
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,135.28,103.54
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,169.72,131.68
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,206.17,161.33
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,138.62,107.58
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,72.58,54.11
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,98.42,75.44
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,127.53,99.32
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,111.21,86.24
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,94.73,72.91
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,77.48,58.86
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,59.94,44.29
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,43.8,30.58
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.34,16.52
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,5.15
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,6.35
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,14.36
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,22.32
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,31.02
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,39.63
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,31.73,22.35
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,5.19
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.68,2.85
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.04,0.26
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,108.01,82.2
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,200.49,154.24
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,180.04,138.9
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,155.46,120.36
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,118.32,90.4
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,78.91,58.55
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,143.95,110.45
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,209.2,161.54
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,228.25,175.83
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,248.06,190.74
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,218.95,168.21
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,188.34,144.45
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,216.3,166.47
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,245.39,189.15
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,232.41,179.2
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,218.98,168.99
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,340.57,265.42
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,449.67,349.85
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,378.94,295.41
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,293.2,229.03
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,312.04,245.6
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,343.85,271.75
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,354.81,282.71
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,377.62,302.76
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,326.47,263.03
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,289.3,233.62
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,327.0,265.45
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,358.98,290.94
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,270.46,217.36
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,198.21,154.94
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,112.61,71.59
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,16.31,4.26
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,31.83,21.51
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,49.31,37.47
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,66.55,52.98
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,79.96,64.99
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,94.78,77.98
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,112.13,92.77
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,129.0,106.89
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,142.93,118.27
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,160.85,125.27
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,130.46,100.02
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,88.06,66.99
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,93.73,71.35
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,99.42,75.67
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,141.34,108.9
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,183.64,141.95
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,120.67,91.91
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,54.02,38.35
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,79.83,59.21
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,105.44,79.72
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,61.15,44.17
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.79,8.12
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.02,6.68
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.24
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.02,6.7
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,16.78,8.16
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,31.82,20.54
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,46.87,32.93
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,86.16,65.07
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,127.98,99.07
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,65.92,48.76
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.04,0.21
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.6,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,16.47,3.4
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,32.66,22.02
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,40.6,29.73
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,49.82,38.15
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,33.11,23.59
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,23.77,15.35
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,28.19,19.17
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,32.62,22.94
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,62.34,48.67
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,90.49,69.4
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,65.47,48.55
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,38.86,26.5
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,77.96,58.44
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,115.33,88.52
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,131.77,101.3
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,148.43,114.18
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,149.52,114.88
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,150.55,115.58
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,193.74,149.24
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,238.45,183.59
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,163.48,125.15
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,86.07,63.83
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,137.84,105.2
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,190.98,147.03
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,148.75,113.82
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,106.05,80.01
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,79.33,58.64
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,53.08,37.5
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,36.22,23.97
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,19.41,10.31
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,22.05,12.53
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,24.69,14.75
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,52.57,37.86
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,82.02,62.27
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,327.6,266.71
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,527.71,423.0
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,467.73,375.08
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,405.27,325.37
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,323.91,258.17
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,247.22,191.93
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,148.31,88.3
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,24.71,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,9.21
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,19.69
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.61,30.06
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,52.58,40.77
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,64.38,51.17
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,67.81,54.11
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,71.13,56.88
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,78.79,63.38
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,86.45,66.65
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,92.6,71.54
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,98.76,76.42
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,99.53,76.88
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,100.22,77.29
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,151.5,118.38
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,203.36,159.31
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,169.75,132.49
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,133.75,103.64
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,194.99,152.71
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,259.76,203.96
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,258.33,202.79
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,252.34,198.18
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,271.76,213.78
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,287.9,226.81
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,266.84,210.34
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,236.24,186.28
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,224.94,177.26
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,213.37,168.0
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,149.07,116.59
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,85.34,64.8
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,63.69,47.2
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,42.38,29.68
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,23.35,13.94
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
