Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,10.91,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,21.55,11.05
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,27.01,18.57
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,32.48,24.06
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,35.96,27.43
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,39.44,30.63
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,45.98,36.49
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,48.58,38.65
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,50.64,40.35
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,52.64,41.96
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,100.51,52.34
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,157.2,86.56
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,213.4,131.1
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,269.51,180.5
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,323.66,230.27
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,376.77,279.24
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,427.44,326.05
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,476.42,370.44
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,522.39,410.7
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,565.92,447.84
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,605.12,481.54
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,641.47,512.26
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,672.52,537.33
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,700.24,559.31
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,723.26,578.21
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,742.7,594.15
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,755.91,604.8
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,765.38,612.45
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,768.08,615.04
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,767.05,615.04
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,757.0,608.73
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,743.56,599.99
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,722.05,585.77
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,697.62,569.1
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,667.78,547.0
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,629.76,517.75
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,574.33,474.14
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,518.29,426.84
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,435.0,354.86
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,354.05,275.27
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,174.62,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,10.91,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,21.61,10.59
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,27.52,18.97
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,33.41,24.81
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,36.38,27.78
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,39.4,30.63
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,42.27,33.15
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,50.6,40.53
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,52.63,42.18
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,54.59,43.74
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,98.71,52.52
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,154.01,84.83
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,208.82,127.48
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,263.56,174.97
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,316.96,223.29
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,369.43,270.93
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,418.8,315.42
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,466.48,357.46
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,511.36,396.15
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,554.05,432.01
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,592.27,464.35
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,627.65,493.8
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,658.3,518.37
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,685.69,540.01
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,707.38,557.91
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,725.54,573.0
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,738.63,584.09
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,748.08,592.07
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,750.29,594.68
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,748.86,594.83
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,739.83,588.43
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,727.46,579.67
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,705.51,565.19
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,686.65,552.8
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,651.13,527.59
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,613.5,499.88
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,558.64,457.36
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,503.21,411.43
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,420.17,340.64
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,339.88,262.18
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,167.31,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,10.91,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,19.8,8.44
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,28.45,19.42
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,35.17,26.01
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,38.88,29.65
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,42.6,33.12
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,44.91,35.1
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,47.22,36.99
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,48.66,38.04
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,50.11,39.07
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,96.67,52.52
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,149.32,82.19
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,201.66,122.05
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,254.08,166.86
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,304.64,212.29
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,354.32,257.31
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,401.76,299.99
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,447.71,340.55
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,489.93,377.23
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,530.09,411.32
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,566.13,442.24
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,599.47,470.44
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,627.63,493.23
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,652.63,513.15
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,672.92,530.23
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,689.86,544.6
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,700.03,553.77
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,706.68,559.74
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,707.36,561.02
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,704.61,559.9
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,697.45,555.6
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,681.84,545.01
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,658.8,529.22
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,633.02,511.08
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,593.16,480.85
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,551.52,448.31
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,500.5,407.71
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,445.47,361.93
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,362.13,290.47
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,282.83,214.06
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,140.03,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,4.09,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,7.9,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,16.27,8.2
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,24.66,15.91
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,33.94,24.29
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,43.25,32.56
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,52.56,40.72
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,61.73,48.6
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,70.24,55.91
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,78.67,63.09
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,94.33,72.85
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,110.13,85.48
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,118.14,91.65
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,126.19,97.81
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,122.34,94.33
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,118.2,90.68
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,121.96,93.59
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,125.73,96.52
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,139.91,107.81
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,154.37,119.32
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,155.43,120.12
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,156.48,120.95
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,83.49,62.25
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,10.59,3.0
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,50.87,35.86
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,91.51,68.79
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,96.61,72.97
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,101.84,77.31
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,85.79,64.46
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,69.92,51.7
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,45.48,31.84
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,21.14,11.86
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,18.93,10.1
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,16.72,8.32
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,14.51,6.49
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,12.3,4.65
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.66,2.43
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.02,0.19
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.82,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.63,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,10.46,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.02,6.21
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,25.31,16.41
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,34.4,25.14
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,38.59,29.22
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,42.76,33.1
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,44.67,34.73
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,46.63,36.3
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,48.11,37.48
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,49.61,38.64
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,91.33,50.01
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,144.41,78.53
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,197.66,118.37
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,251.12,163.69
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,302.6,209.68
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,353.36,255.4
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,401.93,299.49
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,449.01,341.54
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,492.35,379.09
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,533.67,414.01
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,571.42,445.97
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,606.5,475.13
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,636.53,499.07
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,663.44,520.13
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,685.54,538.03
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,704.24,553.16
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,716.6,563.45
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,725.39,570.37
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,727.62,572.48
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,726.31,572.17
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,717.06,566.18
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,704.49,557.84
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,683.25,543.59
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,665.1,531.39
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,629.63,504.76
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,592.13,475.85
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,537.57,433.56
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,482.56,388.39
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,399.98,318.44
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,320.38,240.22
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,157.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,10.46,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,19.09,5.21
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,27.12,17.89
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,34.92,25.5
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,39.39,29.84
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,43.81,33.93
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,47.59,37.23
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,51.26,40.31
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,57.71,45.77
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,59.24,46.82
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,90.89,52.12
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,141.98,79.4
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,192.21,116.16
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,243.0,158.29
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,292.4,201.63
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,341.05,244.7
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,387.17,285.79
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,432.13,325.23
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,436.76,334.1
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,416.67,321.36
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,429.85,332.94
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,440.66,342.2
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,539.77,419.49
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,638.41,495.49
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,658.6,511.55
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,675.55,525.54
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,685.26,533.05
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,691.49,537.95
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,691.21,538.98
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,687.54,537.43
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,675.46,529.61
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,660.21,519.53
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,638.75,504.86
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,611.64,485.48
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,569.91,453.55
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,526.7,419.64
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,467.79,374.2
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,409.01,326.71
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,321.18,254.1
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,237.42,176.26
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,116.32,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,11.37,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,19.69,3.95
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,31.89,21.34
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,43.75,32.57
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,51.03,39.46
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,60.17,47.78
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,64.38,51.48
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,77.32,62.7
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,60.11,47.49
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,40.59,30.24
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,51.24,37.61
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,61.9,46.43
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,66.81,50.4
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,71.71,54.36
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,62.83,46.89
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,53.96,39.45
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,55.74,40.88
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,57.53,42.32
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,58.87,43.39
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,60.21,44.48
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,127.2,99.53
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,195.15,154.5
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,164.46,129.67
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,132.87,104.07
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,120.46,94.06
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,107.9,83.89
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,112.27,87.6
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,116.8,91.46
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,116.79,91.8
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,116.93,92.29
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,89.56,69.75
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,62.78,47.49
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,56.11,42.0
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,49.45,36.46
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,42.35,30.5
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,35.26,24.47
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,28.18,18.42
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,21.11,12.29
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,14.5,6.49
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.9,0.53
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.94,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,10.91,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,19.41,2.39
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,33.43,23.01
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,47.54,36.56
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,57.32,45.78
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,66.81,54.48
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,72.31,59.39
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,77.69,64.02
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,81.43,67.09
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,86.31,71.09
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,107.37,72.14
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,150.23,93.87
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,194.61,125.66
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,240.3,162.78
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,277.91,201.87
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,300.3,226.86
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,298.75,230.03
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,284.9,222.0
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,326.88,254.13
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,376.78,292.21
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,327.62,255.31
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,267.87,209.22
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,253.29,197.83
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,231.67,180.72
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,212.33,165.72
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,192.22,150.01
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,162.8,126.86
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,132.85,103.03
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,141.05,109.92
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,149.85,117.24
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,132.01,103.07
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,113.97,88.66
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,102.08,79.34
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,90.12,69.81
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,77.03,59.06
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,63.82,48.07
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,50.48,36.88
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,37.07,25.46
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,25.56,15.51
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,14.07,5.24
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.03,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,10.46,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,18.19,0.0
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,28.52,18.41
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,40.44,29.84
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,46.29,35.45
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,52.04,40.74
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,43.63,33.28
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,46.78,36.0
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,53.44,41.74
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,60.11,47.41
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,91.68,71.2
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,122.11,95.81
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,156.76,122.12
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,199.7,154.95
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,200.32,156.03
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,201.32,157.27
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,209.87,164.11
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,217.17,169.97
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,199.2,155.5
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,178.24,138.57
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,232.72,182.03
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,289.8,227.33
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,298.71,234.21
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,307.86,241.35
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,299.69,235.24
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,290.69,228.47
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,477.9,380.72
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,650.28,517.31
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,490.02,391.67
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,294.95,234.4
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,462.6,372.82
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,600.2,484.44
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,573.07,463.48
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,543.61,440.87
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,502.45,408.51
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,459.83,374.17
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,396.87,322.92
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,339.25,274.19
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,258.74,205.3
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,183.36,134.02
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,89.53,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.19,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,15.71,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,30.97,19.84
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,44.89,32.96
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,60.43,46.92
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,75.53,60.29
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,89.27,72.22
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,102.62,83.57
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,74.0,58.76
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,55.89,42.98
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,76.9,43.77
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,128.08,67.11
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,180.28,103.65
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,238.45,151.27
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,289.23,195.93
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,340.04,241.75
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,388.58,285.91
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,435.81,328.39
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,442.75,340.05
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,429.91,333.27
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,508.83,396.42
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,594.25,465.13
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,624.72,490.82
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,652.12,513.86
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,674.21,532.53
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,692.9,548.38
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,704.87,559.14
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,713.28,567.11
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,715.08,570.24
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,713.34,570.67
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,703.89,564.25
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,696.71,559.61
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,674.69,543.82
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,649.79,525.56
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,612.82,496.52
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,573.85,465.2
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,516.58,419.48
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,458.94,371.22
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,378.13,301.75
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,296.25,219.81
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,144.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,9.1,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,16.67,0.0
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,25.27,15.53
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,33.63,23.92
